Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,214.0,15.0,4.75,1.5,35.0,124.27,0.0
2016,1,22,8,0,428.0,30.0,5.0,2.0,70.0,261.22,205.3
2016,1,22,8,15,529.0,38.5,5.3,2.5,119.0,335.22,282.99
2016,1,22,8,30,630.0,47.0,5.6,3.0,168.0,410.34,353.32
2016,1,22,8,45,690.5,52.5,5.9,3.5,220.0,469.3,407.54
2016,1,22,9,0,751.0,58.0,6.2,4.0,272.0,529.2,460.51
2016,1,22,9,15,789.0,62.0,6.25,4.5,321.5,574.02,498.6
2016,1,22,9,30,827.0,66.0,6.3,5.0,371.0,617.77,534.5
2016,1,22,9,45,855.0,68.5,6.35,5.5,416.5,651.76,561.35
2016,1,22,10,0,883.0,71.0,6.4,6.0,462.0,683.57,585.76
2016,1,22,10,15,900.5,73.5,6.35,6.5,502.0,701.4,597.78
2016,1,22,10,30,918.0,76.0,6.3,7.0,542.0,720.81,610.71
2016,1,22,10,45,933.0,77.0,6.3,7.5,575.0,733.68,618.52
2016,1,22,11,0,948.0,78.0,6.3,8.0,608.0,743.26,623.79
2016,1,22,11,15,956.5,79.0,6.2,8.0,633.5,744.94,623.74
2016,1,22,11,30,965.0,80.0,6.1,8.0,659.0,743.09,621.08
2016,1,22,11,45,968.5,81.5,6.1,8.5,676.0,734.86,612.32
2016,1,22,12,0,972.0,83.0,6.1,9.0,693.0,723.13,600.53
2016,1,22,12,15,974.5,83.5,6.05,9.0,701.5,706.25,585.58
2016,1,22,12,30,977.0,84.0,6.0,9.0,710.0,686.0,567.79
2016,1,22,12,45,978.0,83.0,6.0,9.5,709.5,660.08,544.43
2016,1,22,13,0,979.0,82.0,6.0,10.0,709.0,631.04,518.32
2016,1,22,13,15,976.0,82.0,5.9,10.0,700.0,597.86,489.16
2016,1,22,13,30,973.0,82.0,5.8,10.0,691.0,562.03,457.33
2016,1,22,13,45,968.0,80.5,5.75,10.5,673.5,521.39,420.33
2016,1,22,14,0,963.0,79.0,5.7,11.0,656.0,478.63,380.93
2016,1,22,14,15,954.5,78.0,5.6,11.0,630.0,433.07,339.14
2016,1,22,14,30,946.0,77.0,5.5,11.0,604.0,386.05,295.35
2016,1,22,14,45,931.5,75.5,5.45,11.0,570.0,335.64,248.35
2016,1,22,15,0,917.0,74.0,5.4,11.0,536.0,284.79,200.86
2016,1,22,15,15,898.5,72.0,5.25,10.5,496.0,232.57,153.52
2016,1,22,15,30,880.0,70.0,5.1,10.0,456.0,175.76,104.88
2016,1,22,15,45,855.0,66.5,4.95,10.0,410.0,122.77,65.37
2016,1,22,16,0,830.0,63.0,4.8,10.0,364.0,71.58,38.62
2016,1,22,16,15,791.0,59.0,4.25,9.0,314.0,43.49,34.06
2016,1,22,16,30,752.0,55.0,3.7,8.0,264.0,41.83,32.7
2016,1,22,16,45,692.5,49.0,3.2,7.5,212.5,38.35,29.49
2016,1,22,17,0,633.0,43.0,2.7,7.0,161.0,34.83,26.07
2016,1,22,17,15,528.5,35.0,2.5,6.0,112.5,29.25,20.6
2016,1,22,17,30,424.0,27.0,2.3,5.0,64.0,23.55,13.82
2016,1,22,17,45,212.0,13.5,2.1,4.5,32.0,12.87,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,218.5,14.0,1.25,0.5,35.0,125.6,0.0
2016,1,23,8,0,437.0,28.0,1.4,1.0,70.0,257.63,202.37
2016,1,23,8,15,536.0,36.0,1.35,1.5,119.0,331.95,277.32
2016,1,23,8,30,635.0,44.0,1.3,2.0,168.0,411.33,348.08
2016,1,23,8,45,693.5,49.5,1.3,3.0,219.0,469.22,397.71
2016,1,23,9,0,752.0,55.0,1.3,4.0,270.0,528.12,445.58
2016,1,23,9,15,789.0,59.0,1.3,4.5,319.5,572.44,480.52
2016,1,23,9,30,826.0,63.0,1.3,5.0,369.0,615.71,513.29
2016,1,23,9,45,851.5,65.5,1.3,6.0,414.0,648.17,535.7
2016,1,23,10,0,877.0,68.0,1.3,7.0,459.0,673.9,552.37
2016,1,23,10,15,894.5,70.5,1.3,7.5,498.5,696.33,566.54
2016,1,23,10,30,912.0,73.0,1.3,8.0,538.0,715.89,578.45
2016,1,23,10,45,924.0,74.5,1.35,8.5,570.5,727.4,584.95
2016,1,23,11,0,936.0,76.0,1.4,9.0,603.0,735.61,589.21
2016,1,23,11,15,944.0,77.5,1.4,9.5,628.0,737.65,588.6
2016,1,23,11,30,952.0,79.0,1.4,10.0,653.0,736.2,585.67
2016,1,23,11,45,954.5,81.0,1.45,10.5,669.5,728.05,578.28
2016,1,23,12,0,957.0,83.0,1.5,11.0,686.0,716.45,567.98
2016,1,23,12,15,959.0,83.5,1.6,11.5,694.5,699.56,554.2
2016,1,23,12,30,961.0,84.0,1.7,12.0,703.0,679.37,537.77
2016,1,23,12,45,960.0,84.0,1.8,12.5,702.5,653.67,516.95
2016,1,23,13,0,959.0,84.0,1.9,13.0,702.0,625.0,493.49
2016,1,23,13,15,956.0,83.5,2.0,13.0,692.5,591.92,467.07
2016,1,23,13,30,953.0,83.0,2.1,13.0,683.0,556.26,437.92
2016,1,23,13,45,947.0,82.5,2.25,13.5,665.5,516.79,404.41
2016,1,23,14,0,941.0,82.0,2.4,14.0,648.0,475.29,368.38
2016,1,23,14,15,932.0,80.5,2.45,14.0,622.5,429.91,328.8
2016,1,23,14,30,923.0,79.0,2.5,14.0,597.0,383.19,287.15
2016,1,23,14,45,910.0,77.0,2.55,14.0,563.5,333.73,242.6
2016,1,23,15,0,897.0,75.0,2.6,14.0,530.0,283.75,197.24
2016,1,23,15,15,878.5,73.0,2.55,13.5,490.5,232.42,151.78
2016,1,23,15,30,860.0,71.0,2.5,13.0,451.0,176.52,104.74
2016,1,23,15,45,833.5,68.0,2.45,13.0,405.5,124.73,66.46
2016,1,23,16,0,807.0,65.0,2.4,13.0,360.0,74.91,40.15
2016,1,23,16,15,768.5,60.5,2.15,12.0,311.0,44.53,34.59
2016,1,23,16,30,730.0,56.0,1.9,11.0,262.0,42.49,32.93
2016,1,23,16,45,670.5,50.5,1.7,10.0,211.5,39.52,30.27
2016,1,23,17,0,611.0,45.0,1.5,9.0,161.0,36.55,27.45
2016,1,23,17,15,509.0,36.5,1.55,8.5,113.0,27.95,19.29
2016,1,23,17,30,407.0,28.0,1.6,8.0,65.0,22.32,12.89
2016,1,23,17,45,203.5,14.0,1.7,7.5,32.5,11.05,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.5,3.7,3.0,34.5,118.24,0.0
2016,1,24,8,0,390.0,31.0,4.0,4.0,69.0,246.27,193.68
2016,1,24,8,15,492.0,40.5,4.05,4.5,117.5,321.24,268.96
2016,1,24,8,30,594.0,50.0,4.1,5.0,166.0,402.24,342.39
2016,1,24,8,45,474.0,74.5,4.2,6.0,183.5,378.64,324.39
2016,1,24,9,0,354.0,99.0,4.3,7.0,201.0,344.87,295.57
2016,1,24,9,15,571.0,85.5,4.6,7.5,283.5,473.79,405.97
2016,1,24,9,30,788.0,72.0,4.9,8.0,366.0,604.15,514.08
2016,1,24,9,45,814.0,76.0,5.2,9.0,411.0,638.19,539.68
2016,1,24,10,0,840.0,80.0,5.5,10.0,456.0,670.08,563.31
2016,1,24,10,15,858.5,82.5,5.65,10.5,495.0,692.68,579.7
2016,1,24,10,30,877.0,85.0,5.8,11.0,534.0,712.44,593.31
2016,1,24,10,45,890.0,87.0,5.95,12.0,566.5,724.75,599.92
2016,1,24,11,0,903.0,89.0,6.1,13.0,599.0,729.96,601.07
2016,1,24,11,15,911.5,90.5,6.1,13.5,624.0,732.32,600.78
2016,1,24,11,30,920.0,92.0,6.1,14.0,649.0,731.29,597.98
2016,1,24,11,45,923.0,93.5,6.2,14.5,665.5,723.11,589.59
2016,1,24,12,0,926.0,95.0,6.3,15.0,682.0,711.59,578.58
2016,1,24,12,15,928.0,95.5,6.25,15.0,690.0,695.1,564.31
2016,1,24,12,30,930.0,96.0,6.2,15.0,698.0,675.4,547.41
2016,1,24,12,45,927.5,97.0,6.2,15.5,697.0,650.38,525.26
2016,1,24,13,0,925.0,98.0,6.2,16.0,696.0,622.51,500.66
2016,1,24,13,15,636.5,188.5,6.1,16.0,598.0,521.86,418.02
2016,1,24,13,30,348.0,279.0,6.0,16.0,500.0,430.77,343.53
2016,1,24,13,45,625.0,187.5,5.95,16.5,570.5,463.16,367.14
2016,1,24,14,0,902.0,96.0,5.9,17.0,641.0,472.21,368.98
2016,1,24,14,15,892.0,94.0,5.8,17.0,615.5,426.83,328.5
2016,1,24,14,30,882.0,92.0,5.7,17.0,590.0,380.33,286.49
2016,1,24,14,45,875.5,87.5,5.6,17.0,558.0,331.75,242.12
2016,1,24,15,0,869.0,83.0,5.5,17.0,526.0,282.23,196.71
2016,1,24,15,15,849.0,80.5,5.2,17.0,486.5,231.04,151.0
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,180.66,108.3
2016,1,24,15,45,795.5,75.5,4.65,17.0,401.0,130.1,71.11
2016,1,24,16,0,762.0,73.0,4.4,17.0,355.0,82.33,45.59
2016,1,24,16,15,721.5,68.5,3.95,16.0,306.5,51.06,39.78
2016,1,24,16,30,681.0,64.0,3.5,15.0,258.0,44.83,34.43
2016,1,24,16,45,612.0,58.0,3.1,14.0,207.5,42.04,31.99
2016,1,24,17,0,543.0,52.0,2.7,13.0,157.0,39.25,29.37
2016,1,24,17,15,439.0,41.5,2.65,12.5,110.0,32.26,22.73
2016,1,24,17,30,335.0,31.0,2.6,12.0,63.0,24.98,15.02
2016,1,24,17,45,167.5,15.5,2.55,12.0,31.5,12.34,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,19.0,2.85,12.0,31.5,90.44,0.0
2016,1,25,8,0,244.0,38.0,3.1,13.0,63.0,187.2,142.36
2016,1,25,8,15,346.0,51.5,3.25,13.5,108.5,260.21,210.69
2016,1,25,8,30,448.0,65.0,3.4,14.0,154.0,340.93,280.86
2016,1,25,8,45,246.5,90.5,3.55,14.5,141.5,257.64,213.44
2016,1,25,9,0,45.0,116.0,3.7,15.0,129.0,153.78,125.07
2016,1,25,9,15,53.5,135.0,3.6,15.5,153.5,178.76,145.89
2016,1,25,9,30,62.0,154.0,3.5,16.0,178.0,203.81,166.14
2016,1,25,9,45,426.5,122.0,3.4,16.5,312.0,434.9,358.27
2016,1,25,10,0,791.0,90.0,3.3,17.0,446.0,650.7,526.85
2016,1,25,10,15,812.0,93.0,3.15,17.5,485.5,675.15,541.47
2016,1,25,10,30,833.0,96.0,3.0,18.0,525.0,696.91,554.89
2016,1,25,10,45,858.0,94.5,2.85,18.5,559.5,713.59,564.28
2016,1,25,11,0,883.0,93.0,2.7,19.0,594.0,727.17,571.16
2016,1,25,11,15,893.0,94.5,2.5,19.0,620.0,730.32,571.29
2016,1,25,11,30,903.0,96.0,2.3,19.0,646.0,726.83,566.67
2016,1,25,11,45,913.0,95.5,2.15,19.5,664.0,721.47,559.71
2016,1,25,12,0,923.0,95.0,2.0,20.0,682.0,712.67,550.23
2016,1,25,12,15,926.5,95.5,1.95,20.0,691.5,697.23,537.62
2016,1,25,12,30,930.0,96.0,1.9,20.0,701.0,678.52,522.56
2016,1,25,12,45,935.0,94.0,1.85,20.5,702.0,655.04,502.99
2016,1,25,13,0,940.0,92.0,1.8,21.0,703.0,628.4,480.89
2016,1,25,13,15,938.0,91.5,1.75,21.0,695.0,596.31,455.37
2016,1,25,13,30,936.0,91.0,1.7,21.0,687.0,561.61,427.41
2016,1,25,13,45,936.0,88.0,1.7,21.0,671.0,523.09,396.22
2016,1,25,14,0,936.0,85.0,1.7,21.0,655.0,482.17,362.36
2016,1,25,14,15,927.5,84.0,1.65,21.0,629.5,437.5,324.62
2016,1,25,14,30,919.0,83.0,1.6,21.0,604.0,391.42,284.91
2016,1,25,14,45,910.0,80.0,1.55,21.0,572.0,342.28,242.07
2016,1,25,15,0,901.0,77.0,1.5,21.0,540.0,292.25,198.08
2016,1,25,15,15,575.5,134.5,1.35,20.5,422.0,221.21,150.39
2016,1,25,15,30,250.0,192.0,1.2,20.0,304.0,188.81,137.39
2016,1,25,15,45,533.5,128.5,1.1,20.0,337.5,146.18,92.99
2016,1,25,16,0,817.0,65.0,1.0,20.0,371.0,80.2,40.67
2016,1,25,16,15,779.0,61.0,1.0,19.0,321.0,44.68,33.71
2016,1,25,16,30,741.0,57.0,1.0,18.0,271.0,43.09,32.5
2016,1,25,16,45,678.0,52.0,1.0,17.5,219.5,40.59,30.29
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,38.14,27.96
2016,1,25,17,15,513.5,38.5,1.05,16.5,119.0,29.46,19.97
2016,1,25,17,30,412.0,30.0,1.1,16.0,70.0,23.92,14.07
2016,1,25,17,45,206.0,15.0,1.2,15.5,35.0,11.79,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.0,18.5,4.55,5.5,26.0,63.16,0.0
2016,1,26,8,0,152.0,37.0,4.8,6.0,52.0,142.54,111.07
2016,1,26,8,15,203.5,56.0,5.05,6.0,89.0,185.06,153.97
2016,1,26,8,30,255.0,75.0,5.3,6.0,126.0,240.02,204.51
2016,1,26,8,45,303.5,88.0,5.55,6.5,165.0,297.72,255.94
2016,1,26,9,0,352.0,101.0,5.8,7.0,204.0,347.92,299.89
2016,1,26,9,15,354.0,120.0,5.85,7.0,239.0,377.37,325.01
2016,1,26,9,30,356.0,139.0,5.9,7.0,274.0,394.82,339.57
2016,1,26,9,45,253.0,169.5,6.0,7.5,271.5,365.25,311.69
2016,1,26,10,0,150.0,200.0,6.1,8.0,269.0,320.75,271.15
2016,1,26,10,15,104.0,211.5,6.1,8.0,261.0,290.42,244.21
2016,1,26,10,30,58.0,223.0,6.1,8.0,253.0,268.5,224.14
2016,1,26,10,45,113.0,245.5,6.2,8.5,308.5,328.62,274.51
2016,1,26,11,0,168.0,268.0,6.3,9.0,364.0,396.39,330.06
2016,1,26,11,15,246.5,269.5,6.35,9.0,417.0,448.21,373.21
2016,1,26,11,30,325.0,271.0,6.4,9.0,470.0,505.89,420.42
2016,1,26,11,45,288.5,286.5,6.45,9.5,466.5,489.23,404.59
2016,1,26,12,0,252.0,302.0,6.5,10.0,463.0,466.05,383.94
2016,1,26,12,15,126.0,226.0,6.6,10.0,306.5,302.42,249.31
2016,1,26,12,30,0.0,150.0,6.7,10.0,150.0,140.13,112.62
2016,1,26,12,45,0.0,101.5,6.8,10.0,101.5,94.66,74.6
2016,1,26,13,0,0.0,53.0,6.9,10.0,53.0,49.35,36.35
2016,1,26,13,15,0.0,35.0,6.95,10.0,35.0,32.57,22.12
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,15.81,7.84
2016,1,26,13,45,0.0,53.0,7.1,10.0,53.0,49.34,36.44
2016,1,26,14,0,0.0,89.0,7.2,10.0,89.0,82.96,65.0
2016,1,26,14,15,0.0,59.0,6.85,10.0,59.0,54.92,41.28
2016,1,26,14,30,0.0,29.0,6.5,10.0,29.0,26.96,17.47
2016,1,26,14,45,0.0,58.0,6.2,10.0,58.0,53.97,40.64
2016,1,26,15,0,0.0,87.0,5.9,10.0,87.0,81.04,63.85
2016,1,26,15,15,0.0,58.0,5.45,9.5,58.0,53.95,40.9
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,26.93,17.74
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,24.13,15.38
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,21.34,12.99
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,18.54,11.35
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,15.75,8.83
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,12.5,5.84
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,9.26,2.82
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,6.48,0.19
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.7,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.85,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,137.0,17.5,3.6,1.5,31.5,95.64,7.42
2016,1,27,8,0,274.0,35.0,3.8,2.0,63.0,197.8,158.53
2016,1,27,8,15,340.0,49.5,3.8,3.0,104.5,255.81,216.02
2016,1,27,8,30,406.0,64.0,3.8,4.0,146.0,318.18,272.75
2016,1,27,8,45,467.5,71.0,3.85,5.0,190.0,375.18,323.0
2016,1,27,9,0,529.0,78.0,3.9,6.0,234.0,432.17,371.36
2016,1,27,9,15,671.5,73.5,4.0,6.5,306.0,527.59,451.21
2016,1,27,9,30,814.0,69.0,4.1,7.0,378.0,624.27,529.56
2016,1,27,9,45,841.0,71.5,4.25,8.0,423.5,658.07,554.3
2016,1,27,10,0,868.0,74.0,4.4,9.0,469.0,689.7,576.74
2016,1,27,10,15,886.0,76.5,4.3,9.0,509.5,712.64,592.53
2016,1,27,10,30,904.0,79.0,4.2,9.0,550.0,728.26,602.56
2016,1,27,10,45,918.0,80.5,4.1,9.5,583.5,741.42,609.58
2016,1,27,11,0,932.0,82.0,4.0,10.0,617.0,751.29,614.34
2016,1,27,11,15,940.5,83.0,3.95,10.5,642.5,753.33,613.52
2016,1,27,11,30,949.0,84.0,3.9,11.0,668.0,751.89,610.27
2016,1,27,11,45,954.5,85.0,3.9,11.5,685.5,744.85,603.19
2016,1,27,12,0,960.0,86.0,3.9,12.0,703.0,734.29,593.13
2016,1,27,12,15,963.0,86.5,3.9,12.0,712.5,718.08,579.54
2016,1,27,12,30,966.0,87.0,3.9,12.0,722.0,698.49,563.25
2016,1,27,12,45,968.5,86.0,3.9,12.0,722.5,673.78,542.87
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,645.89,519.7
2016,1,27,13,15,969.0,84.5,3.85,12.0,714.5,612.94,492.03
2016,1,27,13,30,967.0,84.0,3.8,12.0,706.0,577.28,461.69
2016,1,27,13,45,965.0,82.0,3.8,12.5,689.5,537.67,426.9
2016,1,27,14,0,963.0,80.0,3.8,13.0,673.0,495.7,389.51
2016,1,27,14,15,955.0,79.0,3.75,13.0,647.5,450.08,349.04
2016,1,27,14,30,947.0,78.0,3.7,13.0,622.0,402.94,306.41
2016,1,27,14,45,935.5,76.5,3.65,13.0,589.0,353.01,260.79
2016,1,27,15,0,924.0,75.0,3.6,13.0,556.0,302.32,214.11
2016,1,27,15,15,907.5,72.5,3.4,12.5,516.0,249.26,166.31
2016,1,27,15,30,891.0,70.0,3.2,12.0,476.0,196.45,120.54
2016,1,27,15,45,870.0,66.5,3.0,12.0,431.0,137.51,74.31
2016,1,27,16,0,849.0,63.0,2.8,12.0,386.0,85.06,43.12
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.5,42.86,33.2
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,41.18,31.88
2016,1,27,16,45,726.0,49.5,1.6,9.0,233.0,38.15,29.2
2016,1,27,17,0,674.0,44.0,1.2,8.0,181.0,35.08,26.34
2016,1,27,17,15,579.5,36.5,1.2,7.5,130.0,30.01,21.39
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,24.83,15.83
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,12.1,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.5,14.5,3.35,4.0,39.0,135.4,24.09
2016,1,28,8,0,471.0,29.0,3.7,5.0,78.0,280.33,223.92
2016,1,28,8,15,565.5,36.5,3.55,6.0,128.0,354.3,295.91
2016,1,28,8,30,660.0,44.0,3.4,7.0,178.0,433.03,365.69
2016,1,28,8,45,717.0,48.5,3.25,8.0,230.0,490.56,414.92
2016,1,28,9,0,774.0,53.0,3.1,9.0,282.0,549.01,462.25
2016,1,28,9,15,809.5,56.5,3.1,10.0,332.0,593.09,496.32
2016,1,28,9,30,845.0,60.0,3.1,11.0,382.0,631.28,524.53
2016,1,28,9,45,871.0,62.0,3.15,12.0,428.0,664.51,547.59
2016,1,28,10,0,897.0,64.0,3.2,13.0,474.0,695.62,567.9
2016,1,28,10,15,913.5,65.5,3.3,13.5,514.0,717.06,581.85
2016,1,28,10,30,930.0,67.0,3.4,14.0,554.0,735.56,593.57
2016,1,28,10,45,942.5,68.0,3.5,15.0,587.5,747.5,599.3
2016,1,28,11,0,955.0,69.0,3.6,16.0,621.0,756.07,602.64
2016,1,28,11,15,963.0,70.0,3.6,16.5,646.5,757.98,601.88
2016,1,28,11,30,971.0,71.0,3.6,17.0,672.0,756.33,598.7
2016,1,28,11,45,974.0,73.0,3.65,17.5,689.0,748.69,591.55
2016,1,28,12,0,977.0,75.0,3.7,18.0,706.0,737.48,581.97
2016,1,28,12,15,979.5,75.5,3.7,18.0,715.0,720.85,568.52
2016,1,28,12,30,982.0,76.0,3.7,18.0,724.0,700.8,552.29
2016,1,28,12,45,982.5,75.5,3.7,18.5,724.0,675.17,530.71
2016,1,28,13,0,983.0,75.0,3.7,19.0,724.0,646.39,506.52
2016,1,28,13,15,981.0,74.5,3.7,19.0,716.0,613.21,479.58
2016,1,28,13,30,979.0,74.0,3.7,19.0,708.0,577.28,449.97
2016,1,28,13,45,975.0,73.0,3.7,19.5,691.0,537.33,415.82
2016,1,28,14,0,971.0,72.0,3.7,20.0,674.0,495.12,379.2
2016,1,28,14,15,964.0,71.0,3.6,19.5,649.0,449.64,340.44
2016,1,28,14,30,957.0,70.0,3.5,19.0,624.0,402.54,299.34
2016,1,28,14,45,941.0,70.5,3.45,19.0,590.5,352.57,254.77
2016,1,28,15,0,925.0,71.0,3.4,19.0,557.0,302.2,209.47
2016,1,28,15,15,908.5,69.0,2.95,18.5,517.0,249.49,162.81
2016,1,28,15,30,892.0,67.0,2.5,18.0,477.0,197.01,118.1
2016,1,28,15,45,870.0,64.0,2.1,18.0,431.5,143.62,77.17
2016,1,28,16,0,848.0,61.0,1.7,18.0,386.0,85.96,41.75
2016,1,28,16,15,813.5,57.5,1.6,17.0,336.5,41.51,31.18
2016,1,28,16,30,779.0,54.0,1.5,16.0,287.0,40.2,30.21
2016,1,28,16,45,726.5,49.0,1.4,15.0,235.0,37.57,27.96
2016,1,28,17,0,674.0,44.0,1.3,14.0,183.0,34.93,25.54
2016,1,28,17,15,582.0,36.5,1.3,13.5,132.0,29.86,20.72
2016,1,28,17,30,490.0,29.0,1.3,13.0,81.0,24.67,15.35
2016,1,28,17,45,245.0,14.5,1.3,13.0,40.5,12.01,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,8.5,40.5,139.5,35.03
2016,1,29,8,0,485.0,29.0,3.3,10.0,81.0,288.37,226.96
2016,1,29,8,15,577.5,36.5,3.4,10.5,131.5,362.02,297.62
2016,1,29,8,30,670.0,44.0,3.5,11.0,182.0,440.34,366.77
2016,1,29,8,45,723.0,49.5,3.6,12.0,234.5,497.25,415.15
2016,1,29,9,0,776.0,55.0,3.7,13.0,287.0,554.89,461.75
2016,1,29,9,15,811.0,58.5,3.7,14.0,337.0,598.88,495.37
2016,1,29,9,30,846.0,62.0,3.7,15.0,387.0,641.7,526.68
2016,1,29,9,45,869.5,65.0,3.7,16.0,433.0,669.82,545.39
2016,1,29,10,0,893.0,68.0,3.7,17.0,479.0,700.47,564.94
2016,1,29,10,15,909.5,70.0,4.05,17.5,519.0,722.49,580.0
2016,1,29,10,30,926.0,72.0,4.4,18.0,559.0,741.55,593.04
2016,1,29,10,45,937.0,73.5,4.75,19.0,592.0,752.98,599.65
2016,1,29,11,0,948.0,75.0,5.1,20.0,625.0,761.03,603.77
2016,1,29,11,15,955.5,76.5,5.15,20.0,650.5,763.12,604.53
2016,1,29,11,30,963.0,78.0,5.2,20.0,676.0,761.65,602.83
2016,1,29,11,45,965.0,80.0,5.3,20.5,692.5,753.31,595.28
2016,1,29,12,0,967.0,82.0,5.4,21.0,709.0,741.46,585.3
2016,1,29,12,15,969.0,82.0,5.45,21.0,718.0,724.07,571.29
2016,1,29,12,30,971.0,82.0,5.5,21.0,727.0,703.33,554.59
2016,1,29,12,45,970.0,82.5,5.55,21.0,726.5,677.96,534.15
2016,1,29,13,0,969.0,83.0,5.6,21.0,726.0,649.53,511.04
2016,1,29,13,15,966.5,82.5,5.6,21.0,717.5,616.36,483.79
2016,1,29,13,30,964.0,82.0,5.6,21.0,709.0,580.52,453.94
2016,1,29,13,45,958.0,81.5,5.65,21.0,691.5,540.47,420.3
2016,1,29,14,0,952.0,81.0,5.7,21.0,674.0,498.33,384.22
2016,1,29,14,15,944.0,80.0,5.6,21.0,648.5,453.05,344.62
2016,1,29,14,30,936.0,79.0,5.5,21.0,623.0,406.26,303.0
2016,1,29,14,45,925.5,76.5,5.45,21.0,590.5,356.11,258.09
2016,1,29,15,0,915.0,74.0,5.4,21.0,558.0,305.17,212.1
2016,1,29,15,15,898.0,72.0,5.15,20.5,518.0,252.7,165.67
2016,1,29,15,30,881.0,70.0,4.9,20.0,478.0,200.53,121.12
2016,1,29,15,45,858.0,67.0,4.65,19.5,432.5,142.02,75.84
2016,1,29,16,0,835.0,64.0,4.4,19.0,387.0,90.28,44.63
2016,1,29,16,15,800.0,60.0,4.05,18.0,337.5,43.35,32.64
2016,1,29,16,30,765.0,56.0,3.7,17.0,288.0,41.7,31.38
2016,1,29,16,45,711.5,51.0,3.4,16.0,236.0,39.15,29.21
2016,1,29,17,0,658.0,46.0,3.1,15.0,184.0,36.61,26.9
2016,1,29,17,15,566.0,38.5,3.0,14.0,133.5,31.62,22.22
2016,1,29,17,30,474.0,31.0,2.9,13.0,83.0,26.55,17.03
2016,1,29,17,45,237.0,15.5,2.85,12.5,41.5,11.89,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.5,4.0,7.5,40.0,133.89,43.22
2016,1,30,8,0,430.0,33.0,4.2,8.0,80.0,273.52,218.15
2016,1,30,8,15,528.0,42.0,4.15,8.5,130.5,349.14,290.24
2016,1,30,8,30,626.0,51.0,4.1,9.0,181.0,430.42,362.26
2016,1,30,8,45,689.0,56.0,4.1,10.0,234.5,487.0,410.84
2016,1,30,9,0,752.0,61.0,4.1,11.0,288.0,549.6,461.77
2016,1,30,9,15,789.0,65.0,4.15,12.0,338.5,595.13,497.1
2016,1,30,9,30,826.0,69.0,4.2,13.0,389.0,639.58,530.22
2016,1,30,9,45,853.0,72.0,4.3,14.0,435.5,674.59,555.15
2016,1,30,10,0,880.0,75.0,4.4,15.0,482.0,707.4,577.01
2016,1,30,10,15,897.5,77.0,4.5,16.0,522.5,725.2,587.16
2016,1,30,10,30,915.0,79.0,4.6,17.0,563.0,744.86,598.7
2016,1,30,10,45,927.5,81.0,4.7,18.0,597.0,757.82,605.18
2016,1,30,11,0,940.0,83.0,4.8,19.0,631.0,767.44,609.26
2016,1,30,11,15,948.0,84.0,4.85,19.5,656.5,769.28,608.64
2016,1,30,11,30,956.0,85.0,4.9,20.0,682.0,767.6,605.63
2016,1,30,11,45,961.0,86.0,5.0,20.5,699.5,760.26,598.88
2016,1,30,12,0,966.0,87.0,5.1,21.0,717.0,749.37,589.69
2016,1,30,12,15,968.0,87.5,5.1,21.0,726.0,732.45,575.92
2016,1,30,12,30,970.0,88.0,5.1,21.0,735.0,712.15,559.48
2016,1,30,12,45,969.0,88.0,5.15,21.5,734.5,686.21,537.77
2016,1,30,13,0,968.0,88.0,5.2,22.0,734.0,657.22,513.51
2016,1,30,13,15,965.0,87.5,5.2,22.0,725.0,623.71,486.32
2016,1,30,13,30,962.0,87.0,5.2,22.0,716.0,587.55,456.57
2016,1,30,13,45,955.0,86.5,5.2,22.0,698.0,546.97,422.81
2016,1,30,14,0,948.0,86.0,5.2,22.0,680.0,504.38,386.71
2016,1,30,14,15,939.0,85.0,5.1,22.0,654.0,458.73,347.24
2016,1,30,14,30,930.0,84.0,5.0,22.0,628.0,411.66,305.83
2016,1,30,14,45,918.0,81.5,4.9,22.0,594.5,361.17,261.07
2016,1,30,15,0,906.0,79.0,4.8,22.0,561.0,310.03,215.35
2016,1,30,15,15,888.5,77.0,4.55,21.5,521.0,257.72,169.38
2016,1,30,15,30,871.0,75.0,4.3,21.0,481.0,200.66,121.11
2016,1,30,15,45,844.5,72.0,4.05,20.5,435.0,147.33,80.1
2016,1,30,16,0,818.0,69.0,3.8,20.0,389.0,95.96,48.71
2016,1,30,16,15,781.5,65.0,3.6,19.0,339.0,47.23,35.9
2016,1,30,16,30,745.0,61.0,3.4,18.0,289.0,45.77,34.83
2016,1,30,16,45,688.5,55.5,3.2,17.0,236.5,42.96,32.46
2016,1,30,17,0,632.0,50.0,3.0,16.0,184.0,40.15,29.93
2016,1,30,17,15,538.5,41.5,3.1,15.5,134.0,31.39,21.9
2016,1,30,17,30,445.0,33.0,3.2,15.0,84.0,25.96,16.46
2016,1,30,17,45,222.5,16.5,3.3,14.5,42.0,12.68,1.09
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,16.5,3.7,10.5,39.5,130.28,49.54
2016,1,31,8,0,409.0,33.0,3.9,11.0,79.0,264.51,209.32
2016,1,31,8,15,505.5,42.0,3.8,11.5,128.0,338.86,278.8
2016,1,31,8,30,602.0,51.0,3.7,12.0,177.0,418.86,348.7
2016,1,31,8,45,670.0,55.0,3.65,13.0,230.0,476.8,397.62
2016,1,31,9,0,738.0,59.0,3.6,14.0,283.0,540.95,449.0
2016,1,31,9,15,775.0,62.5,3.45,15.0,333.0,585.66,482.59
2016,1,31,9,30,812.0,66.0,3.3,16.0,383.0,629.36,513.92
2016,1,31,9,45,841.0,68.0,3.2,17.0,429.5,664.42,537.36
2016,1,31,10,0,870.0,70.0,3.1,18.0,476.0,692.63,554.43
2016,1,31,10,15,887.5,72.0,3.05,19.0,516.0,715.28,567.23
2016,1,31,10,30,905.0,74.0,3.0,20.0,556.0,735.06,577.77
2016,1,31,10,45,918.0,75.5,2.95,21.0,589.5,747.96,583.25
2016,1,31,11,0,931.0,77.0,2.9,22.0,623.0,757.56,586.42
2016,1,31,11,15,939.0,78.5,2.95,22.5,648.5,760.15,586.37
2016,1,31,11,30,947.0,80.0,3.0,23.0,674.0,759.22,584.02
2016,1,31,11,45,947.0,83.0,3.05,23.5,690.5,750.74,576.5
2016,1,31,12,0,947.0,86.0,3.1,24.0,707.0,738.81,566.73
2016,1,31,12,15,949.5,86.5,3.05,24.0,716.0,722.59,553.93
2016,1,31,12,30,952.0,87.0,3.0,24.0,725.0,703.03,538.45
2016,1,31,12,45,952.5,86.5,3.0,24.5,725.0,677.97,518.06
2016,1,31,13,0,953.0,86.0,3.0,25.0,725.0,649.85,495.23
2016,1,31,13,15,950.5,85.5,2.9,25.0,716.5,617.09,469.28
2016,1,31,13,30,948.0,85.0,2.8,25.0,708.0,581.69,440.92
2016,1,31,13,45,943.0,84.0,2.75,25.5,691.0,542.12,408.25
2016,1,31,14,0,938.0,83.0,2.7,26.0,674.0,500.43,373.36
2016,1,31,14,15,929.5,82.0,2.5,25.5,648.5,455.38,336.28
2016,1,31,14,30,921.0,81.0,2.3,25.0,623.0,408.9,297.14
2016,1,31,14,45,909.0,79.0,2.15,25.0,590.0,359.23,254.34
2016,1,31,15,0,897.0,77.0,2.0,25.0,557.0,308.91,210.52
2016,1,31,15,15,879.5,74.5,1.8,24.5,517.5,256.56,165.73
2016,1,31,15,30,862.0,72.0,1.6,24.0,478.0,199.4,118.38
2016,1,31,15,45,837.0,69.5,1.4,24.0,432.5,147.02,78.42
2016,1,31,16,0,812.0,67.0,1.2,24.0,387.0,96.42,47.48
2016,1,31,16,15,776.5,63.0,1.15,23.0,337.5,46.61,34.73
2016,1,31,16,30,741.0,59.0,1.1,22.0,288.0,43.88,32.62
2016,1,31,16,45,684.5,54.0,1.05,21.5,236.5,41.44,30.54
2016,1,31,17,0,628.0,49.0,1.0,21.0,185.0,39.02,28.35
2016,1,31,17,15,535.5,41.0,1.05,20.5,135.0,30.8,20.95
2016,1,31,17,30,443.0,33.0,1.1,20.0,85.0,25.8,16.04
2016,1,31,17,45,221.5,16.5,1.15,19.5,42.5,12.6,1.71
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,124.72,54.13
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,248.7,195.58
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,324.66,264.44
