Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,406.06,334.2
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,468.2,385.68
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,532.08,436.41
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,577.59,472.25
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,619.43,504.4
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,430.75,351.92
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,189.29,150.71
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,272.59,218.76
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,356.69,285.17
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,391.07,311.48
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,424.74,337.11
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,600.94,479.3
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,753.77,597.81
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,746.09,590.57
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,735.04,581.47
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,719.49,569.14
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,700.68,554.17
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,675.86,533.62
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,648.15,510.53
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,615.87,484.3
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,581.09,455.57
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,541.93,422.81
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,500.95,387.84
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,453.46,346.91
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,406.98,305.89
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,357.91,262.27
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,308.91,218.32
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,257.64,173.16
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,207.24,130.01
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,157.28,91.19
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,105.22,57.48
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,58.54,45.49
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,53.75,41.48
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,51.03,39.16
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,48.32,36.69
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,40.89,29.88
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,33.15,22.45
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,16.01,4.57
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,149.11,74.21
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,302.31,242.49
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,372.91,308.94
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,454.98,380.49
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,514.17,430.97
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,574.08,479.91
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,619.25,516.53
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,663.2,551.18
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,696.97,576.55
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,723.47,595.76
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,746.58,610.67
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,766.71,623.19
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,779.13,629.82
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,788.1,633.94
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,790.61,634.55
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,789.5,632.63
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,781.56,624.78
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,770.02,614.45
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,752.89,600.47
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,732.33,583.23
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,706.35,561.92
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,677.23,537.94
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,643.49,509.91
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,607.02,479.28
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,566.24,444.86
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,523.32,408.0
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,476.53,367.11
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,428.25,324.18
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,377.14,278.34
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,325.34,231.36
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,271.83,183.5
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,213.53,133.05
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,159.1,89.4
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,106.4,54.8
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,54.77,42.99
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,47.06,36.42
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,44.31,34.11
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,41.55,31.64
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,33.16,23.94
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,28.29,19.06
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,18.85,7.51
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,154.17,85.82
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,306.08,253.01
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,381.71,326.06
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,461.66,399.02
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,523.38,454.06
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,586.13,507.79
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,630.64,543.92
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,673.82,577.49
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,702.65,597.84
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,734.17,619.97
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,756.66,634.63
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,776.07,646.8
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,787.99,653.37
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,796.41,657.37
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,798.69,656.55
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,797.29,653.1
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,788.44,644.42
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,775.97,633.2
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,758.72,619.24
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,737.98,601.53
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,711.3,578.35
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,681.51,552.52
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,647.5,523.92
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,610.71,492.61
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,570.03,457.57
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,527.16,420.01
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,480.13,378.28
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,431.53,334.3
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,380.67,287.73
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,329.18,239.99
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,275.08,190.51
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,221.15,142.29
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,161.23,92.66
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,108.18,56.44
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,55.69,35.67
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,45.24,35.52
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,42.86,33.43
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,40.49,31.22
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,35.21,26.23
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,29.8,20.82
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,18.74,8.28
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,11.44,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,159.38,95.07
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,322.68,263.84
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,397.22,332.17
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,475.76,399.55
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,533.86,447.44
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,592.48,493.31
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,637.25,527.4
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,680.68,559.03
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,709.16,578.34
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,740.22,599.4
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,763.09,614.17
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,782.9,626.72
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,795.19,633.84
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,803.99,638.59
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,806.07,638.97
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,804.48,636.92
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,794.5,628.31
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,780.94,617.34
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,764.41,604.72
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,744.38,588.5
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,718.63,567.28
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,689.58,543.41
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,656.2,516.27
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,620.0,486.53
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,578.76,452.69
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,535.16,416.19
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,487.94,375.97
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,439.17,333.48
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,387.28,287.74
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,335.34,241.27
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,276.35,189.17
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,222.18,141.74
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,167.01,96.67
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,113.46,60.0
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,61.22,38.54
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,48.46,38.31
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,45.78,35.99
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,43.11,33.52
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,34.63,25.67
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,29.84,20.86
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,20.49,10.1
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,58.75,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,183.3,115.72
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,298.0,245.1
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,372.13,314.27
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,451.2,383.97
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,508.06,431.93
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,562.03,475.39
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,608.18,512.14
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,653.19,546.81
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,686.94,571.23
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,718.34,593.88
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,741.58,608.64
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,761.87,621.06
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,774.24,627.77
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,778.88,628.8
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,782.19,629.92
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,782.03,628.61
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,774.9,621.13
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,764.31,611.31
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,748.09,598.28
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,728.55,582.23
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,703.53,561.88
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,675.51,539.0
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,582.1,463.77
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,496.43,394.63
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,492.28,391.07
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,478.36,378.11
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,457.93,358.24
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,430.63,331.13
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,379.74,285.79
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,329.43,240.45
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,277.38,193.86
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,226.05,148.69
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,174.09,106.02
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,118.94,66.94
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,69.33,44.72
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,54.61,43.83
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,51.54,41.16
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,48.4,38.28
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,41.95,32.26
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,35.25,25.69
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,23.19,12.62
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,12.39,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,70.17,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,197.23,130.46
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,312.42,258.96
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,386.85,330.0
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,461.87,398.66
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,521.42,451.01
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,581.67,501.85
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,628.12,539.95
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,673.35,575.71
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,708.5,601.86
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,736.42,621.84
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,760.12,637.79
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,780.8,651.26
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,794.15,658.93
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,804.1,664.05
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,806.81,664.75
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,805.87,662.8
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,798.52,654.99
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,787.52,644.57
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,770.63,630.71
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,750.24,613.57
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,724.13,591.45
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,694.8,566.54
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,660.91,537.56
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,624.19,505.88
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,583.32,470.33
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,540.13,432.19
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,493.29,390.32
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,444.81,346.21
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,392.94,298.69
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,340.86,250.44
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,286.41,200.55
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,226.99,147.47
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,171.63,100.75
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,117.62,62.09
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,64.95,38.22
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,47.3,37.38
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,44.15,34.62
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,40.94,31.67
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,36.18,27.19
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,31.33,22.36
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,20.23,10.71
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,13.34,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,55.76,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,183.2,126.19
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,296.55,246.53
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,372.29,316.42
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,452.81,386.92
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,515.77,440.17
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,576.57,489.48
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,623.03,526.28
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,668.29,561.03
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,704.16,585.85
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,737.84,608.58
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,761.19,624.36
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,776.68,634.2
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,790.28,641.79
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,800.52,646.9
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,803.19,647.12
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,802.27,644.86
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,794.08,637.33
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,782.35,627.35
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,765.8,613.45
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,745.84,596.19
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,720.58,574.7
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,692.1,550.56
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,658.24,522.65
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,621.69,492.22
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,581.51,457.71
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,538.97,420.73
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,492.12,380.23
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,443.78,337.68
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,392.82,292.27
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,341.2,245.68
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,287.37,197.58
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,228.63,146.34
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,173.79,100.95
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,120.42,63.14
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,68.1,38.89
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,47.92,37.17
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,45.7,35.37
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,43.49,33.45
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,35.03,25.73
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,30.26,21.08
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,21.48,11.77
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,14.3,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,186.44,131.67
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,341.11,282.54
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,413.87,351.15
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,490.36,419.89
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,547.08,468.97
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,604.22,516.3
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,593.51,505.45
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,572.24,485.54
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,588.15,496.15
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,600.19,503.2
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,612.35,511.44
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,626.63,521.13
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,644.89,533.52
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,664.78,546.93
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,742.45,608.49
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,813.66,660.8
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,804.67,652.1
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,792.04,641.17
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,775.54,628.29
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,755.51,612.62
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,730.19,590.79
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,701.53,566.15
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,667.48,537.72
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,630.58,506.58
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,589.86,471.93
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,546.62,434.46
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,498.88,392.45
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,449.49,348.12
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,397.79,301.01
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,344.92,252.11
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,289.82,201.63
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,234.7,151.86
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,178.44,103.95
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,123.09,63.52
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,68.57,37.29
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,44.42,34.47
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,36.75,27.65
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,34.51,25.62
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,30.84,22.2
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,27.12,18.51
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,20.3,11.2
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,14.3,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,111.21,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,234.14,170.18
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,343.64,284.46
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,415.44,350.5
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,491.03,415.95
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,546.63,461.95
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,602.64,505.85
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,641.39,534.87
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,683.87,564.96
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,716.29,586.76
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,746.3,606.64
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,768.57,621.04
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,787.75,633.13
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,798.93,639.33
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,806.62,643.1
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,809.22,642.98
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,808.14,640.36
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,797.76,631.09
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,783.84,619.43
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,766.96,606.7
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,746.66,591.39
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,721.69,570.35
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,693.5,546.71
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,659.82,519.47
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,623.41,489.68
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,582.71,456.03
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,539.74,419.88
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,493.61,380.3
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,445.89,338.55
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,394.96,293.56
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,343.49,247.37
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,289.55,199.21
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,235.82,151.9
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,175.48,101.67
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,121.78,62.74
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,69.3,36.87
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,44.3,33.79
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,41.93,31.88
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,39.54,29.81
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,35.21,25.84
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,30.81,21.56
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,20.76,11.58
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,12.93,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,101.55,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,229.93,169.44
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,330.44,271.6
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,403.09,337.61
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,479.48,403.56
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,536.58,450.41
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,594.18,495.48
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,638.86,529.29
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,682.26,560.08
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,710.33,578.78
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,741.27,599.39
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,764.91,613.87
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,785.54,626.05
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,797.29,630.79
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,805.62,633.19
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,808.53,632.75
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,807.82,629.91
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,799.98,622.16
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,788.55,612.1
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,771.98,599.96
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,751.94,585.47
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,726.22,564.53
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,697.36,541.06
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,663.95,514.76
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,627.77,485.93
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,586.88,452.26
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,543.84,416.31
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,497.76,377.99
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,450.09,337.41
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,399.3,292.91
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,347.83,247.18
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,293.93,200.0
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,240.18,153.39
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,180.29,104.31
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,127.52,66.46
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,74.94,40.09
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,47.42,36.24
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,45.62,34.86
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,43.87,33.39
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,35.42,25.75
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,30.7,21.2
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,22.46,12.95
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,13.76,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,114.94,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,244.68,181.31
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,346.26,282.22
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,419.4,348.15
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,496.08,413.64
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,553.19,459.74
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,610.69,503.71
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,655.37,536.36
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,698.67,566.1
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,727.52,583.34
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,759.23,602.5
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,781.85,616.98
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,801.39,629.23
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,813.28,634.75
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,821.69,637.85
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,823.66,637.64
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,821.97,635.0
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,812.17,625.5
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,798.78,613.69
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,781.73,600.69
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,761.22,585.48
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,734.85,564.05
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,705.42,540.14
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,671.34,513.51
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,634.55,484.45
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,593.32,451.64
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,550.06,416.58
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,503.2,377.84
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,454.87,337.07
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,403.96,293.54
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,352.48,248.79
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,293.8,198.53
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,239.96,152.32
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,185.43,108.01
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,132.78,70.31
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,80.36,43.28
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,50.56,38.49
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,48.49,36.91
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,42.26,31.56
2016,2,11,17,15,573.0,51.0,2.1,18.0,171.0,37.82,27.58
2016,2,11,17,30,494.0,43.0,2.2,17.0,118.0,33.24,23.24
2016,2,11,17,45,354.0,30.5,2.3,16.5,73.0,24.18,14.38
2016,2,11,18,0,214.0,18.0,2.4,16.0,28.0,14.6,0.0
2016,2,11,18,15,107.0,9.0,2.45,15.5,14.0,8.58,0.0
