Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.92,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.85,0.0
2016,2,22,8,15,0.0,3.5,3.45,14.5,3.5,3.24,0.0
2016,2,22,8,30,0.0,5.0,3.4,15.0,5.0,4.63,0.0
2016,2,22,8,45,101.0,81.0,3.35,15.5,119.5,157.61,130.29
2016,2,22,9,0,202.0,157.0,3.3,16.0,234.0,320.9,265.01
2016,2,22,9,15,101.0,92.0,3.1,16.5,130.5,172.37,141.13
2016,2,22,9,30,0.0,27.0,2.9,17.0,27.0,25.07,15.47
2016,2,22,9,45,0.0,53.0,2.75,17.5,53.0,49.29,35.67
2016,2,22,10,0,0.0,79.0,2.6,18.0,79.0,73.57,55.55
2016,2,22,10,15,0.0,93.5,2.4,18.0,93.5,87.21,66.55
2016,2,22,10,30,0.0,108.0,2.2,18.0,108.0,101.12,77.7
2016,2,22,10,45,4.5,162.0,2.05,18.5,165.5,157.09,122.56
2016,2,22,11,0,9.0,216.0,1.9,19.0,223.0,213.4,166.51
2016,2,22,11,15,15.5,244.0,1.75,19.0,255.5,245.31,191.02
2016,2,22,11,30,22.0,272.0,1.6,19.0,288.0,276.81,214.92
2016,2,22,11,45,65.0,318.0,1.45,19.5,366.0,361.6,279.22
2016,2,22,12,0,108.0,364.0,1.3,20.0,444.0,436.39,333.58
2016,2,22,12,15,165.0,370.5,1.1,20.0,495.0,485.11,368.44
2016,2,22,12,30,222.0,377.0,0.9,20.0,546.0,524.31,395.57
2016,2,22,12,45,319.0,353.0,0.75,20.5,595.5,562.61,421.75
2016,2,22,13,0,416.0,329.0,0.6,21.0,645.0,590.82,439.79
2016,2,22,13,15,627.5,234.5,0.55,21.0,705.0,624.06,464.54
2016,2,22,13,30,839.0,140.0,0.5,21.0,765.0,639.47,475.61
2016,2,22,13,45,831.0,140.0,0.45,21.5,747.5,600.4,444.99
2016,2,22,14,0,823.0,140.0,0.4,22.0,730.0,559.73,413.39
2016,2,22,14,15,813.5,138.0,0.45,22.0,704.5,515.16,380.12
2016,2,22,14,30,804.0,136.0,0.5,22.0,679.0,469.59,345.02
2016,2,22,14,45,782.0,137.5,0.6,22.0,644.0,417.66,304.58
2016,2,22,15,0,760.0,139.0,0.7,22.0,609.0,369.53,265.64
2016,2,22,15,15,741.0,135.0,0.8,21.5,569.5,318.58,224.0
2016,2,22,15,30,722.0,131.0,0.9,21.0,530.0,268.6,182.46
2016,2,22,15,45,696.0,126.0,1.05,21.0,484.5,217.78,140.77
2016,2,22,16,0,670.0,121.0,1.2,21.0,439.0,169.22,103.37
2016,2,22,16,15,635.0,114.5,1.2,20.5,389.0,121.37,72.72
2016,2,22,16,30,600.0,108.0,1.2,20.0,339.0,77.32,61.66
2016,2,22,16,45,553.5,98.5,1.3,20.0,287.5,69.66,55.25
2016,2,22,17,0,507.0,89.0,1.4,20.0,236.0,65.44,51.64
2016,2,22,17,15,436.5,77.0,1.45,19.0,185.0,56.83,44.22
2016,2,22,17,30,366.0,65.0,1.5,18.0,134.0,49.15,37.32
2016,2,22,17,45,264.0,48.0,1.6,17.5,89.0,37.04,26.17
2016,2,22,18,0,162.0,31.0,1.7,17.0,44.0,24.39,12.7
2016,2,22,18,15,81.0,15.5,2.0,16.5,22.0,14.77,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,121.0,13.0,5.45,12.0,22.5,65.28,0.0
2016,2,23,7,30,242.0,26.0,5.6,12.0,45.0,173.57,115.53
2016,2,23,7,45,384.0,36.5,5.75,12.5,94.0,272.44,221.33
2016,2,23,8,0,526.0,47.0,5.9,13.0,143.0,379.26,316.42
2016,2,23,8,15,264.5,74.0,6.2,13.0,122.0,269.7,227.01
2016,2,23,8,30,3.0,101.0,6.5,13.0,101.0,104.0,83.44
2016,2,23,8,45,1.5,106.5,6.8,13.5,106.5,105.89,84.91
2016,2,23,9,0,0.0,112.0,7.1,14.0,112.0,108.65,86.85
2016,2,23,9,15,0.0,105.5,7.3,14.0,105.5,100.42,79.66
2016,2,23,9,30,0.0,99.0,7.5,14.0,99.0,93.15,73.3
2016,2,23,9,45,0.0,109.0,7.7,14.5,109.0,102.72,80.93
2016,2,23,10,0,0.0,119.0,7.9,15.0,119.0,112.26,88.47
2016,2,23,10,15,1.0,145.5,8.1,15.0,146.0,138.93,110.33
2016,2,23,10,30,2.0,172.0,8.3,15.0,173.0,165.54,131.98
2016,2,23,10,45,1.0,151.0,8.55,15.0,151.5,143.49,113.56
2016,2,23,11,0,0.0,130.0,8.8,15.0,130.0,122.08,95.73
2016,2,23,11,15,16.0,212.0,8.9,14.5,224.0,214.19,171.76
2016,2,23,11,30,32.0,294.0,9.0,14.0,318.0,314.73,253.57
2016,2,23,11,45,80.5,333.0,9.15,14.0,393.0,389.03,314.17
2016,2,23,12,0,129.0,372.0,9.3,14.0,468.0,467.22,377.04
2016,2,23,12,15,69.0,294.5,9.3,14.0,346.0,334.21,269.47
2016,2,23,12,30,9.0,217.0,9.3,14.0,224.0,209.75,167.32
2016,2,23,12,45,140.5,295.0,9.35,14.0,402.5,380.66,308.4
2016,2,23,13,0,272.0,373.0,9.4,14.0,581.0,536.03,433.03
2016,2,23,13,15,136.5,262.5,9.4,13.5,367.0,333.29,270.1
2016,2,23,13,30,1.0,152.0,9.4,13.0,153.0,141.95,112.31
2016,2,23,13,45,0.5,144.0,9.4,13.0,144.5,134.08,105.98
2016,2,23,14,0,0.0,136.0,9.4,13.0,136.0,126.29,99.65
2016,2,23,14,15,14.5,204.0,9.35,12.5,214.0,194.3,156.17
2016,2,23,14,30,29.0,272.0,9.3,12.0,292.0,254.16,205.61
2016,2,23,14,45,14.5,175.0,9.3,12.0,185.0,165.92,133.24
2016,2,23,15,0,0.0,78.0,9.3,12.0,78.0,72.68,55.78
2016,2,23,15,15,0.0,90.0,9.2,11.5,90.0,83.88,65.52
2016,2,23,15,30,0.0,102.0,9.1,11.0,102.0,94.57,74.87
2016,2,23,15,45,0.0,119.5,9.05,11.0,119.5,109.51,87.75
2016,2,23,16,0,0.0,137.0,9.0,11.0,137.0,123.31,99.73
2016,2,23,16,15,0.0,122.0,8.8,10.5,122.0,109.69,88.62
2016,2,23,16,30,0.0,107.0,8.6,10.0,107.0,96.14,81.21
2016,2,23,16,45,0.0,91.0,8.45,10.0,91.0,82.26,68.92
2016,2,23,17,0,0.0,75.0,8.3,10.0,75.0,68.31,56.38
2016,2,23,17,15,0.0,59.0,8.05,9.5,59.0,54.21,43.59
2016,2,23,17,30,0.0,43.0,7.8,9.0,43.0,39.96,30.45
2016,2,23,17,45,0.0,29.0,7.6,8.5,29.0,26.93,18.25
2016,2,23,18,0,0.0,15.0,7.4,8.0,15.0,13.91,5.38
2016,2,23,18,15,0.0,7.5,7.4,8.0,7.5,7.15,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,206.0,12.5,5.1,4.5,29.0,102.72,0.0
2016,2,24,7,30,412.0,25.0,5.3,5.0,58.0,250.36,180.23
2016,2,24,7,45,525.5,34.5,5.5,6.0,111.0,340.33,284.09
2016,2,24,8,0,639.0,44.0,5.7,7.0,164.0,436.81,372.34
2016,2,24,8,15,704.0,50.0,5.9,7.5,221.5,507.0,435.81
2016,2,24,8,30,769.0,56.0,6.1,8.0,279.0,579.55,498.44
2016,2,24,8,45,817.0,58.5,6.35,8.5,337.5,638.19,547.2
2016,2,24,9,0,865.0,61.0,6.6,9.0,396.0,691.4,588.67
2016,2,24,9,15,891.5,63.5,6.55,9.5,450.0,734.1,619.82
2016,2,24,9,30,918.0,66.0,6.5,10.0,504.0,775.1,648.9
2016,2,24,9,45,943.5,65.5,6.5,10.5,553.5,809.56,672.52
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,841.61,694.0
2016,2,24,10,15,982.5,66.5,6.4,11.5,645.5,863.69,707.24
2016,2,24,10,30,996.0,68.0,6.3,12.0,688.0,882.37,717.87
2016,2,24,10,45,1008.0,67.0,6.25,12.5,723.5,893.39,723.0
2016,2,24,11,0,1020.0,66.0,6.2,13.0,759.0,900.72,725.52
2016,2,24,11,15,1026.5,67.0,6.15,13.5,786.5,902.04,723.72
2016,2,24,11,30,1033.0,68.0,6.1,14.0,814.0,899.41,719.21
2016,2,24,11,45,1029.5,74.0,6.05,14.5,832.5,890.31,710.13
2016,2,24,12,0,1026.0,80.0,6.0,15.0,851.0,877.28,698.38
2016,2,24,12,15,1028.0,80.5,5.9,15.0,860.5,858.95,684.0
2016,2,24,12,30,1030.0,81.0,5.8,15.0,870.0,836.92,667.05
2016,2,24,12,45,1031.5,80.0,5.75,15.5,870.5,809.42,645.15
2016,2,24,13,0,1033.0,79.0,5.7,16.0,871.0,778.47,620.84
2016,2,24,13,15,1031.5,78.5,5.6,16.0,862.0,742.71,592.32
2016,2,24,13,30,1030.0,78.0,5.5,16.0,853.0,703.93,560.73
2016,2,24,13,45,1027.0,77.0,5.4,16.0,835.0,660.96,525.38
2016,2,24,14,0,1024.0,76.0,5.3,16.0,817.0,615.43,487.31
2016,2,24,14,15,1018.0,75.0,5.2,16.0,790.0,566.07,445.4
2016,2,24,14,30,1012.0,74.0,5.1,16.0,763.0,514.82,400.95
2016,2,24,14,45,1004.0,72.0,5.05,16.0,728.5,460.24,352.88
2016,2,24,15,0,996.0,70.0,5.0,16.0,694.0,404.45,302.66
2016,2,24,15,15,983.5,68.5,4.85,16.0,651.5,346.8,250.05
2016,2,24,15,30,971.0,67.0,4.7,16.0,609.0,288.88,197.04
2016,2,24,15,45,954.5,64.5,4.6,16.0,560.5,229.4,144.09
2016,2,24,16,0,938.0,62.0,4.5,16.0,512.0,170.61,95.43
2016,2,24,16,15,913.0,59.5,3.95,15.0,458.5,112.14,55.94
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,55.78,34.56
2016,2,24,16,45,852.0,53.0,2.85,13.5,348.0,43.68,33.6
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,40.87,31.19
2016,2,24,17,15,757.0,44.5,2.05,12.0,233.0,34.03,25.1
2016,2,24,17,30,698.0,40.0,1.8,11.0,175.0,31.83,23.01
2016,2,24,17,45,590.5,32.0,1.6,10.0,120.5,26.28,17.67
2016,2,24,18,0,483.0,24.0,1.4,9.0,66.0,20.56,10.95
2016,2,24,18,15,241.5,12.0,1.4,8.5,33.0,11.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.0,13.0,2.7,6.0,30.0,103.5,0.0
2016,2,25,7,30,410.0,26.0,3.0,7.0,60.0,253.32,186.11
2016,2,25,7,45,522.0,35.5,3.3,8.0,113.0,341.69,282.09
2016,2,25,8,0,634.0,45.0,3.6,9.0,166.0,437.68,367.7
2016,2,25,8,15,697.5,51.0,3.6,10.0,223.5,507.06,427.41
2016,2,25,8,30,761.0,57.0,3.6,11.0,281.0,578.69,485.71
2016,2,25,8,45,799.5,61.5,3.6,12.0,337.5,633.33,527.48
2016,2,25,9,0,838.0,66.0,3.6,13.0,394.0,687.61,566.02
2016,2,25,9,15,865.0,69.5,3.6,13.5,447.5,731.44,596.35
2016,2,25,9,30,892.0,73.0,3.6,14.0,501.0,767.7,620.32
2016,2,25,9,45,910.0,75.5,3.6,15.0,549.0,799.48,639.38
2016,2,25,10,0,928.0,78.0,3.6,16.0,597.0,828.58,656.18
2016,2,25,10,15,941.0,80.5,3.55,16.0,639.0,850.73,669.99
2016,2,25,10,30,954.0,83.0,3.5,16.0,681.0,869.59,681.49
2016,2,25,10,45,962.5,84.5,3.45,16.5,715.5,880.2,685.91
2016,2,25,11,0,971.0,86.0,3.4,17.0,750.0,887.18,687.94
2016,2,25,11,15,977.5,87.5,3.35,17.0,776.5,888.83,687.68
2016,2,25,11,30,984.0,89.0,3.3,17.0,803.0,886.71,684.99
2016,2,25,11,45,986.5,90.0,3.25,17.5,820.5,877.08,675.95
2016,2,25,12,0,989.0,91.0,3.2,18.0,838.0,863.75,664.57
2016,2,25,12,15,990.5,91.5,3.2,18.0,847.0,845.5,651.49
2016,2,25,12,30,992.0,92.0,3.2,18.0,856.0,823.69,636.03
2016,2,25,12,45,990.0,92.5,3.25,18.0,855.5,795.93,616.69
2016,2,25,13,0,988.0,93.0,3.3,18.0,855.0,764.99,595.01
2016,2,25,13,15,985.0,93.0,3.3,18.0,845.5,729.9,568.23
2016,2,25,13,30,982.0,93.0,3.3,18.0,836.0,692.01,538.91
2016,2,25,13,45,975.5,92.5,3.35,18.0,817.0,649.02,505.38
2016,2,25,14,0,969.0,92.0,3.4,18.0,798.0,603.88,469.38
2016,2,25,14,15,961.5,91.0,3.45,18.0,771.0,555.86,430.22
2016,2,25,14,30,954.0,90.0,3.5,18.0,744.0,506.21,388.68
2016,2,25,14,45,936.0,91.5,3.55,18.0,707.5,453.16,343.4
2016,2,25,15,0,918.0,93.0,3.6,18.0,671.0,399.88,296.84
2016,2,25,15,15,902.5,90.5,3.65,17.5,629.0,344.1,247.91
2016,2,25,15,30,887.0,88.0,3.7,17.0,587.0,283.06,194.26
2016,2,25,15,45,865.5,85.0,3.8,17.0,539.0,226.08,144.43
2016,2,25,16,0,844.0,82.0,3.9,17.0,491.0,170.58,98.92
2016,2,25,16,15,815.0,78.0,3.75,16.0,438.0,115.44,61.4
2016,2,25,16,30,786.0,74.0,3.6,15.0,385.0,63.17,40.05
2016,2,25,16,45,744.0,69.0,3.45,14.5,329.5,50.52,39.53
2016,2,25,17,0,702.0,64.0,3.3,14.0,274.0,48.62,37.97
2016,2,25,17,15,636.0,57.0,3.15,13.0,217.5,40.83,31.07
2016,2,25,17,30,570.0,50.0,3.0,12.0,161.0,37.34,27.82
2016,2,25,17,45,459.5,39.0,2.9,11.0,110.0,30.05,20.92
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,22.39,12.6
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,13.34,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.5,1.45,3.5,29.5,90.23,0.0
2016,2,26,7,30,341.0,29.0,1.5,4.0,59.0,232.05,175.82
2016,2,26,7,45,455.0,39.5,1.55,5.0,110.5,318.51,264.66
2016,2,26,8,0,569.0,50.0,1.6,6.0,162.0,413.94,348.49
2016,2,26,8,15,635.0,57.5,1.85,7.0,218.5,483.71,408.4
2016,2,26,8,30,701.0,65.0,2.1,8.0,275.0,556.39,467.92
2016,2,26,8,45,744.0,70.0,2.35,9.0,331.0,608.91,509.22
2016,2,26,9,0,787.0,75.0,2.6,10.0,387.0,665.61,551.06
2016,2,26,9,15,816.0,79.0,2.5,10.5,440.0,710.34,581.54
2016,2,26,9,30,845.0,83.0,2.4,11.0,493.0,753.47,609.96
2016,2,26,9,45,865.0,86.5,2.35,11.5,540.5,787.08,630.99
2016,2,26,10,0,885.0,90.0,2.3,12.0,588.0,818.09,649.85
2016,2,26,10,15,899.5,92.5,2.15,12.5,630.0,834.83,657.41
2016,2,26,10,30,914.0,95.0,2.0,13.0,672.0,854.38,666.93
2016,2,26,10,45,924.0,97.0,1.85,13.5,706.5,866.4,670.99
2016,2,26,11,0,934.0,99.0,1.7,14.0,741.0,874.91,672.64
2016,2,26,11,15,941.0,100.0,1.6,14.0,767.5,876.32,671.29
2016,2,26,11,30,948.0,101.0,1.5,14.0,794.0,874.1,667.65
2016,2,26,11,45,952.5,102.0,1.4,14.5,812.0,866.21,659.1
2016,2,26,12,0,957.0,103.0,1.3,15.0,830.0,854.69,648.31
2016,2,26,12,15,959.0,103.5,1.25,15.0,839.5,837.16,635.5
2016,2,26,12,30,961.0,104.0,1.2,15.0,849.0,816.16,620.52
2016,2,26,12,45,962.0,103.5,1.15,15.5,849.0,790.09,601.08
2016,2,26,13,0,963.0,103.0,1.1,16.0,849.0,760.81,579.3
2016,2,26,13,15,960.5,102.5,1.1,16.0,839.5,726.15,554.06
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,688.75,526.4
2016,2,26,13,45,954.5,100.5,1.15,16.5,812.5,647.28,494.75
2016,2,26,14,0,951.0,99.0,1.2,17.0,795.0,603.51,460.59
2016,2,26,14,15,943.5,97.5,1.2,17.0,768.0,555.65,422.95
2016,2,26,14,30,936.0,96.0,1.2,17.0,741.0,506.22,382.98
2016,2,26,14,45,925.5,94.0,1.3,17.0,706.5,453.81,340.0
2016,2,26,15,0,915.0,92.0,1.4,17.0,672.0,400.59,294.88
2016,2,26,15,15,900.0,90.0,1.4,17.0,630.5,345.45,246.89
2016,2,26,15,30,885.0,88.0,1.4,17.0,589.0,284.95,194.21
2016,2,26,15,45,865.0,84.5,1.45,17.0,541.0,227.85,144.94
2016,2,26,16,0,845.0,81.0,1.5,17.0,493.0,172.05,99.48
2016,2,26,16,15,816.0,77.5,1.35,16.5,440.5,117.15,61.91
2016,2,26,16,30,787.0,74.0,1.2,16.0,388.0,65.1,40.03
2016,2,26,16,45,744.5,69.0,1.1,15.5,332.0,50.36,39.24
2016,2,26,17,0,702.0,64.0,1.0,15.0,276.0,48.46,37.7
2016,2,26,17,15,637.0,57.0,1.05,14.0,220.0,40.68,30.86
2016,2,26,17,30,572.0,50.0,1.1,13.0,164.0,37.19,27.63
2016,2,26,17,45,461.5,39.5,1.15,12.0,112.5,30.36,21.17
2016,2,26,18,0,351.0,29.0,1.2,11.0,61.0,23.21,13.46
2016,2,26,18,15,175.5,14.5,1.25,10.5,30.5,13.82,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,84.36,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,218.98,167.17
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,302.22,249.81
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,393.76,330.39
2016,2,27,8,15,587.0,63.5,3.3,11.0,214.5,464.0,390.42
2016,2,27,8,30,654.0,72.0,3.5,12.0,270.0,537.23,450.13
2016,2,27,8,45,694.0,78.5,3.75,13.5,324.5,591.85,491.83
2016,2,27,9,0,734.0,85.0,4.0,15.0,379.0,646.52,531.52
2016,2,27,9,15,764.5,89.5,4.05,15.5,431.0,687.7,560.34
2016,2,27,9,30,795.0,94.0,4.1,16.0,483.0,731.53,590.58
2016,2,27,9,45,814.0,98.5,4.2,16.5,529.5,764.59,612.43
2016,2,27,10,0,833.0,103.0,4.3,17.0,576.0,795.14,632.31
2016,2,27,10,15,848.5,106.0,4.35,17.5,617.5,818.42,646.57
2016,2,27,10,30,864.0,109.0,4.4,18.0,659.0,838.66,658.66
2016,2,27,10,45,873.0,112.0,4.45,18.5,692.5,850.34,664.64
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,858.61,668.35
2016,2,27,11,15,890.0,117.0,4.5,19.0,752.5,861.47,669.33
2016,2,27,11,30,898.0,119.0,4.5,19.0,779.0,855.89,664.48
2016,2,27,11,45,901.0,120.5,4.55,19.5,796.0,847.55,656.94
2016,2,27,12,0,904.0,122.0,4.6,20.0,813.0,835.77,647.12
2016,2,27,12,15,906.5,123.0,4.6,20.0,822.0,819.73,635.37
2016,2,27,12,30,909.0,124.0,4.6,20.0,831.0,800.38,621.37
2016,2,27,12,45,907.0,124.5,4.65,20.5,830.5,774.09,601.55
2016,2,27,13,0,905.0,125.0,4.7,21.0,830.0,744.9,578.7
2016,2,27,13,15,902.5,124.5,4.65,21.0,821.0,711.71,552.97
2016,2,27,13,30,900.0,124.0,4.6,21.0,812.0,675.97,524.97
2016,2,27,13,45,893.0,123.5,4.6,21.0,793.5,635.2,492.92
2016,2,27,14,0,886.0,123.0,4.6,21.0,775.0,591.0,457.65
2016,2,27,14,15,877.5,121.5,4.55,21.0,748.5,544.39,419.58
2016,2,27,14,30,869.0,120.0,4.5,21.0,722.0,496.51,379.63
2016,2,27,14,45,627.0,194.0,4.5,21.0,617.5,415.1,315.32
2016,2,27,15,0,385.0,268.0,4.5,21.0,513.0,358.6,272.07
2016,2,27,15,15,597.5,189.0,4.45,20.5,542.0,330.78,243.54
2016,2,27,15,30,810.0,110.0,4.4,20.0,571.0,287.41,198.94
2016,2,27,15,45,785.5,106.5,4.35,20.0,524.0,233.32,152.22
2016,2,27,16,0,761.0,103.0,4.3,20.0,477.0,175.71,105.39
2016,2,27,16,15,729.5,98.0,3.95,19.5,425.5,123.54,69.35
2016,2,27,16,30,698.0,93.0,3.6,19.0,374.0,74.62,47.27
2016,2,27,16,45,653.0,86.5,3.3,18.5,319.5,58.76,46.07
2016,2,27,17,0,608.0,80.0,3.0,18.0,265.0,56.63,44.37
2016,2,27,17,15,540.0,70.5,2.75,17.0,211.0,51.78,40.22
2016,2,27,17,30,472.0,61.0,2.5,16.0,157.0,46.72,35.64
2016,2,27,17,45,365.0,47.5,2.3,15.0,107.5,37.55,27.14
2016,2,27,18,0,258.0,34.0,2.1,14.0,58.0,26.63,16.23
2016,2,27,18,15,129.0,17.0,2.2,14.0,29.0,13.5,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,85.9,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,181.31,138.09
2016,2,28,7,45,327.0,51.5,4.5,13.0,107.0,265.65,217.63
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,360.88,300.68
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,239.06,200.2
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,67.06,51.5
2016,2,28,8,45,0.0,96.5,6.05,16.0,96.5,92.96,73.12
2016,2,28,9,0,0.0,122.0,6.5,17.0,122.0,118.72,94.11
2016,2,28,9,15,0.0,138.5,6.55,17.5,139.0,134.6,106.75
2016,2,28,9,30,0.0,155.0,6.6,18.0,156.0,150.42,119.16
2016,2,28,9,45,6.0,178.0,6.7,19.0,182.0,177.71,140.71
2016,2,28,10,0,12.0,201.0,6.8,20.0,208.0,205.01,161.9
2016,2,28,10,15,15.5,218.5,6.7,20.0,228.0,224.5,177.12
2016,2,28,10,30,19.0,236.0,6.6,20.0,248.0,243.91,192.18
2016,2,28,10,45,29.5,265.5,6.5,20.5,285.5,291.28,228.97
2016,2,28,11,0,40.0,295.0,6.4,21.0,323.0,328.36,257.17
2016,2,28,11,15,25.0,261.0,6.2,21.5,279.0,278.01,216.58
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,223.26,172.7
2016,2,28,11,45,8.5,217.0,5.85,22.5,224.0,211.63,163.07
2016,2,28,12,0,7.0,207.0,5.7,23.0,213.0,200.22,153.64
2016,2,28,12,15,108.0,300.5,5.5,23.0,385.5,376.69,292.24
2016,2,28,12,30,209.0,394.0,5.3,23.0,558.0,535.41,411.9
2016,2,28,12,45,167.5,393.0,5.1,23.5,524.5,494.36,378.56
2016,2,28,13,0,126.0,392.0,4.9,24.0,491.0,455.02,347.32
2016,2,28,13,15,493.5,265.5,4.7,24.0,646.0,575.77,443.05
2016,2,28,13,30,861.0,139.0,4.5,24.0,801.0,668.38,513.19
2016,2,28,13,45,856.0,137.5,4.35,24.0,783.0,628.35,481.1
2016,2,28,14,0,851.0,136.0,4.2,24.0,765.0,586.45,447.82
2016,2,28,14,15,842.0,134.0,4.1,24.0,738.5,540.42,410.9
2016,2,28,14,30,833.0,132.0,4.0,24.0,712.0,493.3,372.28
2016,2,28,14,45,813.5,132.5,3.9,24.0,677.0,443.23,330.62
2016,2,28,15,0,794.0,133.0,3.8,24.0,642.0,393.54,288.42
2016,2,28,15,15,776.0,129.5,3.7,24.0,601.0,336.78,240.21
2016,2,28,15,30,758.0,126.0,3.6,24.0,560.0,285.03,195.52
2016,2,28,15,45,735.5,121.0,3.5,24.0,514.0,232.26,150.86
2016,2,28,16,0,713.0,116.0,3.4,24.0,468.0,181.31,110.03
2016,2,28,16,15,680.0,110.0,3.05,23.0,417.0,130.78,75.58
2016,2,28,16,30,647.0,104.0,2.7,22.0,366.0,83.78,53.85
2016,2,28,16,45,603.0,95.5,2.35,21.5,313.0,65.69,51.46
2016,2,28,17,0,559.0,87.0,2.0,21.0,260.0,62.25,48.68
2016,2,28,17,15,490.5,77.0,1.95,20.0,206.5,57.25,44.48
2016,2,28,17,30,422.0,67.0,1.9,19.0,153.0,50.24,38.27
2016,2,28,17,45,320.0,51.5,1.85,18.5,105.5,39.44,28.4
2016,2,28,18,0,218.0,36.0,1.8,18.0,58.0,28.17,17.36
2016,2,28,18,15,109.0,18.0,1.85,17.5,29.0,14.28,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,65.0,21.0,1.7,14.5,27.5,65.83,0.0
2016,2,29,7,30,130.0,42.0,1.9,15.0,55.0,137.21,104.34
2016,2,29,7,45,230.5,61.5,2.1,16.0,102.5,228.12,184.06
2016,2,29,8,0,331.0,81.0,2.3,17.0,150.0,317.94,260.08
2016,2,29,8,15,399.5,95.0,2.35,17.5,202.5,387.82,318.02
2016,2,29,8,30,468.0,109.0,2.4,18.0,255.0,461.64,376.9
2016,2,29,8,45,234.0,101.0,2.45,18.5,174.0,287.16,235.46
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,87.9,67.5
2016,2,29,9,15,0.0,106.5,2.6,19.5,106.5,100.96,78.09
2016,2,29,9,30,0.0,120.0,2.7,20.0,120.0,113.99,88.26
2016,2,29,9,45,6.0,161.0,2.8,20.5,164.5,159.81,124.9
2016,2,29,10,0,12.0,202.0,2.9,21.0,209.0,205.88,160.95
2016,2,29,10,15,29.0,239.0,2.95,21.5,257.5,267.4,208.7
2016,2,29,10,30,46.0,276.0,3.0,22.0,306.0,319.07,247.84
2016,2,29,10,45,39.5,281.5,3.15,22.5,308.5,316.61,244.69
2016,2,29,11,0,33.0,287.0,3.3,23.0,311.0,314.16,241.79
2016,2,29,11,15,188.0,314.0,3.3,23.0,454.0,476.74,367.85
2016,2,29,11,30,343.0,341.0,3.3,23.0,597.0,634.67,484.6
2016,2,29,11,45,177.0,289.5,3.35,23.5,422.0,432.31,332.07
2016,2,29,12,0,11.0,238.0,3.4,24.0,247.0,233.02,177.22
2016,2,29,12,15,92.0,318.0,3.45,24.0,391.0,376.3,288.16
2016,2,29,12,30,173.0,398.0,3.5,24.0,535.0,513.55,389.87
2016,2,29,12,45,129.0,389.5,3.55,24.0,492.0,464.26,352.15
2016,2,29,13,0,85.0,381.0,3.6,24.0,449.0,415.0,315.04
2016,2,29,13,15,147.5,383.5,3.65,24.0,499.0,453.42,344.73
2016,2,29,13,30,210.0,386.0,3.7,24.0,549.0,484.72,368.33
2016,2,29,13,45,511.5,270.0,3.75,24.0,654.0,547.12,417.69
2016,2,29,14,0,813.0,154.0,3.8,24.0,759.0,586.83,447.51
2016,2,29,14,15,803.5,152.0,3.8,24.0,733.0,541.88,411.51
2016,2,29,14,30,794.0,150.0,3.8,24.0,707.0,492.64,371.91
2016,2,29,14,45,746.0,163.5,3.85,24.0,667.0,442.83,331.17
2016,2,29,15,0,698.0,177.0,3.9,24.0,627.0,396.18,292.34
2016,2,29,15,15,678.0,172.0,3.9,24.0,586.5,346.21,250.21
2016,2,29,15,30,658.0,167.0,3.9,24.0,546.0,297.55,208.83
2016,2,29,15,45,629.0,161.0,3.9,24.0,500.0,247.82,167.49
2016,2,29,16,0,600.0,155.0,3.9,24.0,454.0,200.18,129.74
2016,2,29,16,15,564.0,146.5,3.65,23.5,404.0,152.96,96.98
2016,2,29,16,30,528.0,138.0,3.4,23.0,354.0,109.55,74.85
2016,2,29,16,45,481.0,126.5,3.15,22.5,302.0,88.2,70.51
2016,2,29,17,0,434.0,115.0,2.9,22.0,250.0,82.3,65.72
2016,2,29,17,15,366.5,99.5,2.65,21.0,198.0,72.96,57.88
2016,2,29,17,30,299.0,84.0,2.4,20.0,146.0,63.16,49.31
2016,2,29,17,45,217.0,62.5,2.2,19.5,100.5,49.59,37.04
2016,2,29,18,0,135.0,41.0,2.0,19.0,55.0,33.19,21.7
2016,2,29,18,15,67.5,20.5,2.0,18.5,27.5,17.03,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,108.5,20.5,3.5,16.5,31.5,93.35,14.47
2016,3,1,7,30,217.0,41.0,3.7,17.0,63.0,189.61,146.18
2016,3,1,7,45,335.5,54.0,3.95,17.5,113.5,276.78,224.18
2016,3,1,8,0,454.0,67.0,4.2,18.0,164.0,376.37,309.11
2016,3,1,8,15,390.0,90.0,4.4,18.5,190.0,377.03,310.78
2016,3,1,8,30,326.0,113.0,4.6,19.0,216.0,373.25,307.2
2016,3,1,8,45,247.5,144.5,4.8,20.0,231.0,352.09,287.72
2016,3,1,9,0,169.0,176.0,5.0,21.0,246.0,324.75,262.7
2016,3,1,9,15,474.0,138.5,5.1,21.5,368.5,535.61,433.38
2016,3,1,9,30,779.0,101.0,5.2,22.0,491.0,739.83,588.16
2016,3,1,9,45,813.5,100.0,5.3,22.5,541.5,778.89,613.45
2016,3,1,10,0,848.0,99.0,5.4,23.0,592.0,815.91,637.76
2016,3,1,10,15,864.5,101.5,5.5,23.0,633.5,839.73,653.67
2016,3,1,10,30,881.0,104.0,5.6,23.0,675.0,860.49,667.5
2016,3,1,10,45,899.0,102.5,5.75,23.0,711.5,869.04,672.95
2016,3,1,11,0,917.0,101.0,5.9,23.0,748.0,880.33,680.58
2016,3,1,11,15,925.0,102.0,6.0,23.0,774.5,882.49,681.56
2016,3,1,11,30,933.0,103.0,6.1,23.0,801.0,881.05,680.16
2016,3,1,11,45,942.5,101.5,6.25,23.0,820.5,874.59,675.57
2016,3,1,12,0,952.0,100.0,6.4,23.0,840.0,864.46,668.47
2016,3,1,12,15,954.0,100.5,6.45,23.0,848.5,846.8,655.63
2016,3,1,12,30,956.0,101.0,6.5,23.0,857.0,825.69,640.42
2016,3,1,12,45,959.0,99.5,6.55,23.0,858.0,799.99,621.93
2016,3,1,13,0,962.0,98.0,6.6,23.0,859.0,771.0,601.06
2016,3,1,13,15,960.0,97.5,6.55,23.0,849.5,736.42,574.76
2016,3,1,13,30,958.0,97.0,6.5,23.0,840.0,699.07,545.27
2016,3,1,13,45,955.5,95.0,6.5,23.5,822.5,657.44,511.22
2016,3,1,14,0,953.0,93.0,6.5,24.0,805.0,613.44,474.79
2016,3,1,14,15,946.0,92.0,6.45,23.5,778.5,565.85,436.57
2016,3,1,14,30,939.0,91.0,6.4,23.0,752.0,516.65,395.99
2016,3,1,14,45,918.0,94.5,6.35,23.0,715.5,464.1,351.06
2016,3,1,15,0,897.0,98.0,6.3,23.0,679.0,411.63,305.29
2016,3,1,15,15,883.0,95.5,6.2,22.5,637.5,356.77,257.32
2016,3,1,15,30,869.0,93.0,6.1,22.0,596.0,296.53,204.58
2016,3,1,15,45,853.0,88.5,6.05,22.0,549.5,239.73,154.68
2016,3,1,16,0,837.0,84.0,6.0,22.0,503.0,183.85,108.01
2016,3,1,16,15,809.5,80.0,5.7,21.5,450.5,128.53,68.32
2016,3,1,16,30,782.0,76.0,5.4,21.0,398.0,75.92,42.39
2016,3,1,16,45,749.0,69.5,5.1,20.5,343.5,50.02,38.07
2016,3,1,17,0,716.0,63.0,4.8,20.0,289.0,46.86,35.47
2016,3,1,17,15,655.5,56.5,4.35,19.0,232.5,43.49,32.64
2016,3,1,17,30,595.0,50.0,3.9,18.0,176.0,36.53,26.49
2016,3,1,17,45,498.5,40.0,3.45,17.0,124.0,30.19,20.66
2016,3,1,18,0,402.0,30.0,3.0,16.0,72.0,23.52,14.07
2016,3,1,18,15,201.0,15.0,2.9,15.5,36.0,11.67,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,133.95,45.89
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,274.05,219.82
2016,3,2,7,45,493.5,43.5,2.5,10.0,129.0,355.77,295.34
2016,3,2,8,0,589.0,54.0,2.7,11.0,182.0,444.62,372.05
2016,3,2,8,15,649.0,60.5,3.1,12.0,238.5,511.67,428.44
2016,3,2,8,30,709.0,67.0,3.5,13.0,295.0,577.29,481.37
2016,3,2,8,45,743.0,73.5,3.9,14.0,349.5,630.59,521.67
2016,3,2,9,0,777.0,80.0,4.3,15.0,404.0,683.33,559.99
2016,3,2,9,15,803.5,84.0,4.3,15.5,456.0,726.48,589.66
2016,3,2,9,30,830.0,88.0,4.3,16.0,508.0,767.92,617.45
2016,3,2,9,45,842.5,93.5,4.3,16.5,554.0,797.85,636.27
2016,3,2,10,0,855.0,99.0,4.3,17.0,600.0,824.93,652.86
2016,3,2,10,15,868.5,101.5,4.3,17.5,640.5,846.38,665.29
2016,3,2,10,30,882.0,104.0,4.3,18.0,681.0,864.68,675.55
2016,3,2,10,45,885.0,109.5,4.35,18.5,713.0,874.21,679.84
2016,3,2,11,0,888.0,115.0,4.4,19.0,745.0,880.15,681.86
2016,3,2,11,15,894.5,116.5,4.45,19.5,770.5,875.67,676.69
2016,3,2,11,30,901.0,118.0,4.5,20.0,796.0,873.48,673.37
2016,3,2,11,45,897.5,123.0,4.55,20.5,811.0,863.13,664.44
2016,3,2,12,0,894.0,128.0,4.6,21.0,826.0,849.4,653.33
2016,3,2,12,15,895.0,129.0,4.6,21.5,834.0,832.03,639.5
2016,3,2,12,30,896.0,130.0,4.6,22.0,842.0,811.44,623.55
2016,3,2,12,45,884.0,136.0,4.7,22.5,839.0,785.43,604.43
2016,3,2,13,0,872.0,142.0,4.8,23.0,836.0,753.91,580.42
2016,3,2,13,15,868.0,141.5,4.8,23.0,826.0,719.44,554.41
2016,3,2,13,30,864.0,141.0,4.8,23.0,816.0,682.64,526.28
2016,3,2,13,45,848.0,145.0,4.85,23.5,795.0,640.63,492.85
2016,3,2,14,0,832.0,149.0,4.9,24.0,774.0,597.53,458.09
2016,3,2,14,15,822.5,147.0,4.95,24.0,747.0,551.62,421.56
2016,3,2,14,30,813.0,145.0,5.0,24.0,720.0,504.72,383.36
2016,3,2,14,45,807.0,138.5,5.05,24.0,687.0,454.58,341.74
2016,3,2,15,0,801.0,132.0,5.1,24.0,654.0,403.62,298.4
2016,3,2,15,15,498.5,201.0,5.05,24.0,519.5,317.34,233.49
2016,3,2,15,30,196.0,270.0,5.0,24.0,385.0,271.69,204.01
2016,3,2,15,45,447.5,196.5,5.0,24.0,430.5,241.3,170.01
2016,3,2,16,0,699.0,123.0,5.0,24.0,476.0,191.81,119.15
2016,3,2,16,15,666.5,117.0,4.8,23.5,425.0,141.64,83.5
2016,3,2,16,30,634.0,111.0,4.6,23.0,374.0,95.0,59.57
2016,3,2,16,45,584.0,103.5,4.4,22.5,320.0,71.28,56.03
2016,3,2,17,0,534.0,96.0,4.2,22.0,266.0,69.04,54.34
2016,3,2,17,15,467.5,85.0,4.0,21.0,213.0,61.88,48.33
2016,3,2,17,30,401.0,74.0,3.8,20.0,160.0,55.26,42.53
2016,3,2,17,45,300.5,57.5,3.65,19.5,111.5,43.88,32.22
2016,3,2,18,0,200.0,41.0,3.5,19.0,63.0,31.98,20.96
2016,3,2,18,15,100.0,20.5,3.65,19.0,31.5,16.19,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
