Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,23.0,3.25,16.5,34.0,86.35,36.35
2016,3,3,7,30,196.0,46.0,3.5,17.0,68.0,186.65,145.58
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,287.12,233.41
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,403.45,331.62
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,474.65,390.75
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,548.65,450.11
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,619.43,504.66
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,688.99,555.05
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,733.27,586.54
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,775.92,616.49
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,813.05,642.26
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,841.87,661.78
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,864.4,676.86
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,883.72,689.71
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,896.73,696.73
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,906.21,701.34
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,907.53,701.02
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,905.11,698.22
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,897.76,690.9
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,886.63,681.08
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,868.82,667.61
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,847.41,651.73
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,820.41,632.12
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,790.02,610.13
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,755.22,584.53
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,717.49,554.91
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,674.7,521.24
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,629.38,484.97
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,580.49,445.04
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,529.86,402.83
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,476.5,357.53
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,422.5,310.71
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,365.75,261.39
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,308.9,211.33
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,250.56,160.24
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,193.06,112.26
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,135.9,71.03
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,74.37,37.75
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,44.27,32.91
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,42.52,31.54
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,39.81,29.37
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,37.06,26.99
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,31.84,22.16
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,24.24,14.86
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,11.99,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,151.05,82.71
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,305.65,245.44
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,391.69,321.84
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,480.45,396.29
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,548.32,451.15
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,617.94,504.56
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,672.29,543.08
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,726.06,580.0
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,769.17,608.62
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,804.15,630.98
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,834.97,649.33
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,862.94,665.49
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,884.01,677.43
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,901.78,687.12
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,912.22,690.54
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,918.97,691.58
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,919.28,688.92
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,915.86,684.0
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,905.1,674.87
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,890.69,663.55
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,871.62,650.55
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,849.09,635.33
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,821.44,615.52
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,790.67,593.68
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,754.97,568.85
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,716.57,540.78
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,674.13,509.52
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,629.53,475.87
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,581.07,438.45
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,531.06,398.75
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,478.05,355.58
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,424.33,310.59
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,368.38,262.75
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,307.03,210.09
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,249.91,161.03
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,194.26,115.12
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,138.44,74.85
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,85.44,47.23
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,54.53,41.96
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,47.56,36.1
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,44.44,33.59
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,41.2,30.79
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,34.65,24.76
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,27.78,18.03
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,13.7,0.1
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,133.51,80.23
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,261.18,209.39
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,345.85,283.48
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,437.64,359.76
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,411.0,337.8
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,365.16,299.49
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,528.69,428.88
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,684.46,543.04
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,729.04,570.92
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,771.99,598.0
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,804.92,617.59
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,835.29,635.24
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,857.5,648.28
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,876.59,659.29
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,882.03,661.21
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,890.33,665.32
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,891.95,665.48
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,890.02,663.41
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,881.61,657.08
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,869.68,648.5
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,851.71,636.79
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,830.43,622.88
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,803.89,604.45
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,774.42,583.95
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,739.98,559.34
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,703.0,532.14
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,661.02,500.9
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,617.31,467.63
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,568.45,429.55
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,519.85,390.62
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,466.95,347.61
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,415.43,304.75
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,362.02,259.94
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,304.2,211.08
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,250.11,165.1
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,198.17,122.63
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,146.02,85.01
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,97.3,58.66
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,67.76,53.18
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,65.79,51.73
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,60.61,47.45
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,53.5,41.24
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,43.3,32.05
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,32.63,22.02
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,16.49,2.4
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,16.24,5.48
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,33.69,22.31
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,57.2,42.73
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,79.85,62.21
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,106.56,84.93
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,133.44,107.36
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,94.95,74.66
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,61.4,46.06
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,69.35,52.43
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,77.31,58.72
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,85.79,65.37
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,94.43,72.11
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,101.6,77.75
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,108.76,83.36
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,119.25,91.49
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,129.7,99.54
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,119.55,91.07
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,109.52,82.77
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,119.88,90.79
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,130.19,98.72
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,131.48,99.69
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,132.77,100.68
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,132.64,100.36
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,132.5,100.07
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,372.41,291.79
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,588.15,455.87
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,559.09,431.53
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,529.54,407.38
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,404.89,311.29
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,303.04,232.59
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,274.06,210.54
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,246.29,189.27
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,280.36,213.06
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,295.98,219.84
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,253.17,181.96
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,208.25,142.46
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,164.82,112.62
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,136.38,98.49
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,109.69,89.0
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,98.65,79.76
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,84.04,67.37
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,68.78,54.09
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,52.48,39.59
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,35.54,24.2
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,19.19,4.72
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.85,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.78,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.24,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,39.01,27.07
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,74.48,56.33
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,151.84,120.08
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,243.04,193.67
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,208.48,164.6
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,185.99,145.43
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,186.14,145.16
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,186.46,145.05
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,199.88,155.46
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,213.21,165.76
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,318.3,248.62
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,414.86,323.05
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,427.29,331.35
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,439.03,339.25
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,471.46,364.16
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,506.09,390.4
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,433.23,334.29
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,367.9,283.65
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,351.01,270.8
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,334.52,258.18
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,254.69,196.57
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,175.69,134.81
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,157.93,121.0
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,140.51,107.36
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,84.42,62.7
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,26.99,16.35
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,68.01,49.77
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,108.11,82.35
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,58.17,42.02
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,57.67,42.03
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,104.55,80.84
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,89.58,72.27
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,74.83,59.8
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,60.32,47.29
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,45.55,34.32
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,32.04,22.2
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,18.55,10.04
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,9.26,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.91,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,8.79,0.78
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,15.75,7.27
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,25.04,15.25
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,34.35,23.16
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,44.6,31.8
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,54.86,40.32
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,65.6,49.02
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,76.43,57.66
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,333.73,271.03
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,590.25,471.1
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,577.9,457.5
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,574.22,451.22
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,552.65,430.79
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,516.55,399.92
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,610.4,470.46
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,701.48,536.49
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,670.64,510.81
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,647.21,490.96
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,692.11,524.61
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,740.23,559.44
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,785.5,594.19
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,814.42,614.66
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,790.87,597.17
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,761.27,575.73
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,727.72,550.36
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,691.76,522.99
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,650.64,491.73
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,607.8,458.69
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,562.21,423.13
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,515.44,385.87
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,464.54,344.85
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,410.78,300.99
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,358.98,257.63
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,307.99,214.3
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,255.3,170.08
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,204.71,128.92
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,154.77,92.49
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,108.42,66.27
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,74.71,58.48
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,71.87,56.24
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,64.98,50.6
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,58.53,45.09
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,47.76,35.55
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,36.47,25.16
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,18.41,5.95
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.7,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,6.01,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.33,1.38
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.65,3.35
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.98,5.3
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,27.85,17.73
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,42.75,30.01
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,34.38,22.95
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,26.02,15.94
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,31.61,20.45
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,37.22,24.91
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,27.91,17.23
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,18.61,9.58
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,38.19,25.45
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,57.81,41.17
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,65.77,47.58
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,73.74,54.02
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,82.64,61.09
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,91.58,68.18
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,163.22,125.08
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,234.34,180.55
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,255.75,197.03
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,276.61,213.16
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,199.27,153.13
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,122.97,93.09
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,109.02,82.15
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,95.13,71.16
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,129.57,98.76
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,163.13,125.46
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,143.77,110.28
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,124.71,95.34
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,118.19,90.35
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,111.68,85.36
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,106.94,81.79
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,102.16,78.17
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,80.0,60.49
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,56.73,41.63
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,48.8,37.12
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,40.87,30.36
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,32.95,23.48
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,25.04,16.48
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,18.07,10.18
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,11.11,3.84
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,5.55,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.16,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.4,0.58
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,11.11,3.85
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,14.82,7.09
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,19.01,10.67
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,23.19,14.2
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,50.2,37.02
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,77.37,59.59
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,72.16,55.01
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,67.03,50.55
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,60.52,44.87
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,54.0,39.26
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,132.13,103.39
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,212.78,168.24
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,222.18,175.41
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,231.54,182.65
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,152.93,119.34
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,76.55,57.16
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,136.04,105.34
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,195.53,152.7
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,139.9,108.01
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,85.02,63.65
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,99.02,75.0
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,112.96,86.24
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,140.13,108.17
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,166.84,129.64
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,123.94,95.25
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,81.22,60.77
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,105.2,80.33
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,128.79,99.51
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,141.57,109.99
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,153.9,120.14
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,118.54,91.93
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,82.96,63.19
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,91.5,70.46
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,99.58,77.36
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,60.01,44.81
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,19.49,10.88
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,16.69,9.21
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,13.9,6.76
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,11.12,4.28
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,8.33,1.77
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,6.01,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.7,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.85,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.55,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,19.95,10.17
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,34.69,23.51
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,54.86,41.01
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,74.57,57.86
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,95.69,75.68
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,116.55,92.96
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,69.8,53.46
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,29.72,19.53
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,32.99,22.16
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,36.26,24.75
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,26.03,16.09
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,15.8,7.5
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,15.81,7.47
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,15.82,7.45
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,27.47,16.99
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,39.14,26.45
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,30.29,19.17
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,21.43,11.91
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,32.17,20.62
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,42.91,29.26
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,290.86,227.34
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,526.48,403.79
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,548.44,419.26
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,567.27,433.25
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,347.66,268.88
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,136.58,103.85
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,207.6,159.88
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,275.99,212.19
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,307.67,236.49
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,337.92,259.4
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,315.79,242.53
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,293.94,225.94
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,261.57,201.68
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,230.9,178.63
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,199.4,154.51
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,176.5,137.23
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,166.42,123.78
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,144.96,104.89
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,113.03,92.59
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,101.19,82.68
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,86.4,70.13
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,70.93,56.67
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,55.1,42.55
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,38.63,27.55
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,19.96,8.79
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,8.1,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,59.19,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,169.51,129.91
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,267.73,217.48
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,351.67,289.46
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,448.15,368.42
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,515.37,421.63
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,584.62,474.53
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,533.35,431.51
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,462.34,372.99
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,470.6,376.82
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,462.68,367.95
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,666.21,525.73
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,856.34,659.28
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,724.11,559.72
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,558.94,431.56
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,749.12,576.26
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,911.67,685.9
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,758.35,574.93
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,578.81,438.65
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,568.7,430.62
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,558.0,421.09
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,718.66,544.31
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,847.69,635.44
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,820.3,614.81
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,790.01,593.73
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,755.03,570.13
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,717.51,542.89
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,675.9,512.49
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,632.26,479.83
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,526.93,399.26
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,448.23,338.86
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,416.06,314.38
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,382.84,288.24
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,361.62,266.52
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,318.89,223.54
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,262.71,174.72
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,207.48,127.91
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,152.65,85.9
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,100.46,54.35
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,55.31,42.65
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,47.96,36.41
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,44.95,33.98
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,41.79,31.26
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,36.25,26.19
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,30.45,20.59
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,19.48,8.81
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,9.53,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,37.67,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,102.51,1.17
2016,3,13,7,15,284.0,33.0,3.75,13.5,69.5,215.78,168.72
2016,3,13,7,30,431.0,48.0,3.7,14.0,115.0,327.72,269.01
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,417.5,346.31
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,514.2,425.69
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,581.05,478.1
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,645.98,525.72
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,706.08,567.51
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,766.13,607.93
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,808.21,635.61
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,841.63,656.79
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,873.49,676.06
2016,3,13,10,0,927.0,88.0,4.8,23.0,676.0,902.64,693.25
2016,3,13,10,15,938.0,90.0,4.95,23.0,717.0,922.41,706.27
2016,3,13,10,30,949.0,92.0,5.1,23.0,758.0,938.78,717.11
2016,3,13,10,45,956.5,94.0,5.25,23.5,791.5,948.52,722.04
2016,3,13,11,0,964.0,96.0,5.4,24.0,825.0,954.56,724.56
2016,3,13,11,15,969.0,97.0,5.5,24.0,850.5,953.58,723.51
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,948.84,720.03
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,938.27,711.52
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,923.99,700.57
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,903.35,686.13
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,879.26,669.35
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,850.46,647.98
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,818.57,624.49
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,781.63,598.25
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,742.01,568.87
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,697.98,534.08
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,651.99,497.29
