Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,774.0,110.0,4.0,27.0,546.0,233.12,147.94
2016,3,23,16,15,747.0,105.0,3.75,26.5,493.5,173.24,100.96
2016,3,23,16,30,720.0,100.0,3.5,26.0,441.0,121.43,66.17
2016,3,23,16,45,684.0,94.0,3.3,25.5,385.5,71.73,44.8
2016,3,23,17,0,648.0,88.0,3.1,25.0,330.0,58.52,44.57
2016,3,23,17,15,593.5,80.0,2.9,24.0,273.5,55.36,42.15
2016,3,23,17,30,539.0,72.0,2.7,23.0,217.0,52.01,39.43
2016,3,23,17,45,451.5,61.5,2.5,22.0,162.5,46.18,34.36
2016,3,23,18,0,364.0,51.0,2.3,21.0,108.0,40.08,28.75
2016,3,23,18,15,182.0,37.0,2.5,20.5,65.5,28.78,18.03
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.37,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,116.45,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,246.41,194.72
2016,3,24,7,15,466.0,39.0,6.15,9.0,116.0,336.8,283.16
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,437.23,374.17
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,508.42,437.33
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,588.13,504.42
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,650.49,553.22
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,713.41,600.88
2016,3,24,8,45,834.0,74.5,6.75,11.5,466.0,766.61,639.7
2016,3,24,9,0,868.0,77.0,6.8,12.0,525.0,812.19,671.81
2016,3,24,9,15,889.0,80.0,6.75,12.5,578.0,852.8,699.21
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,891.2,724.54
2016,3,24,9,45,926.5,85.0,6.65,13.5,679.5,921.92,743.8
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,949.7,760.76
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,968.74,771.22
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,984.31,779.22
2016,3,24,10,45,972.0,92.0,6.5,15.5,843.5,993.14,782.72
2016,3,24,11,0,979.0,94.0,6.5,16.0,877.0,998.18,783.66
2016,3,24,11,15,984.5,95.0,6.4,16.0,902.0,996.97,781.2
2016,3,24,11,30,990.0,96.0,6.3,16.0,927.0,991.91,776.19
2016,3,24,11,45,991.5,97.5,6.25,16.5,943.0,979.97,765.24
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,964.3,751.84
2016,3,24,12,15,994.5,99.5,6.1,17.0,966.5,943.98,736.46
2016,3,24,12,30,996.0,100.0,6.0,17.0,974.0,920.11,718.66
2016,3,24,12,45,995.5,99.5,5.95,17.5,972.0,890.24,695.56
2016,3,24,13,0,995.0,99.0,5.9,18.0,970.0,857.18,670.28
2016,3,24,13,15,993.0,98.5,5.8,18.0,959.0,819.97,643.09
2016,3,24,13,30,991.0,98.0,5.7,18.0,948.0,779.96,613.83
2016,3,24,13,45,987.5,97.0,5.65,18.5,928.0,735.89,578.77
2016,3,24,14,0,984.0,96.0,5.6,19.0,908.0,689.5,540.96
2016,3,24,14,15,977.5,95.0,5.5,19.0,879.0,639.28,500.43
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,587.41,457.7
2016,3,24,14,45,959.0,94.0,5.3,19.0,813.0,532.4,411.49
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,476.72,363.61
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,418.81,312.82
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,360.84,261.04
2016,3,24,15,45,906.5,86.5,4.75,19.0,638.0,301.11,207.58
2016,3,24,16,0,891.0,83.0,4.6,19.0,588.0,242.17,155.57
2016,3,24,16,15,868.0,80.0,4.3,18.5,533.0,176.78,101.9
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,120.26,62.38
2016,3,24,16,45,812.0,72.5,3.7,17.5,419.5,64.85,37.87
2016,3,24,17,0,779.0,68.0,3.4,17.0,361.0,48.37,37.16
2016,3,24,17,15,730.0,62.5,2.9,16.0,301.0,46.06,35.38
2016,3,24,17,30,681.0,57.0,2.4,15.0,241.0,43.68,33.41
2016,3,24,17,45,599.5,49.5,1.95,14.0,183.0,35.92,26.46
2016,3,24,18,0,518.0,42.0,1.5,13.0,125.0,31.85,22.58
2016,3,24,18,15,370.0,30.0,1.45,12.5,77.0,23.41,14.31
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,14.46,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,121.76,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,254.24,200.3
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,344.34,283.19
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,443.88,368.01
2016,3,25,7,45,639.0,60.5,0.95,10.0,234.0,516.16,426.97
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,591.71,485.59
2016,3,25,8,15,740.5,73.5,1.5,12.0,351.0,648.65,528.23
2016,3,25,8,30,781.0,79.0,1.9,13.0,410.0,710.21,572.96
2016,3,25,8,45,806.5,84.0,2.3,14.0,465.5,759.2,607.15
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,806.84,639.65
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,846.33,664.23
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,883.56,686.89
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,904.1,697.67
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,928.79,711.46
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.5,947.59,720.72
2016,3,25,10,30,917.0,108.0,2.6,18.0,797.0,963.07,727.79
2016,3,25,10,45,922.0,111.5,2.55,18.5,828.5,971.2,729.99
2016,3,25,11,0,927.0,115.0,2.5,19.0,860.0,975.67,729.96
2016,3,25,11,15,932.0,116.5,2.45,19.5,884.5,974.38,726.28
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,969.44,720.4
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,957.46,710.57
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,941.96,698.65
2016,3,25,12,15,937.0,124.0,2.45,21.0,944.5,921.42,685.31
2016,3,25,12,30,938.0,124.0,2.5,21.0,951.0,897.58,669.83
2016,3,25,12,45,932.5,126.5,2.6,21.5,947.0,867.7,649.39
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,835.04,627.03
2016,3,25,13,15,923.5,128.5,2.8,22.0,931.0,798.58,603.1
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,759.65,576.62
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.5,715.7,544.81
2016,3,25,14,0,902.0,129.0,3.1,22.0,876.0,670.06,510.99
2016,3,25,14,15,894.0,127.5,3.15,22.0,847.0,621.83,474.21
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,572.3,435.44
2016,3,25,14,45,875.5,123.5,3.3,22.0,781.5,515.99,390.7
2016,3,25,15,0,865.0,121.0,3.4,22.0,745.0,462.17,346.4
2016,3,25,15,15,850.0,118.0,3.45,22.0,702.0,406.02,299.04
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,350.34,250.99
2016,3,25,15,45,814.0,111.5,3.55,22.0,609.5,293.45,201.68
2016,3,25,16,0,793.0,108.0,3.6,22.0,560.0,238.21,154.27
2016,3,25,16,15,766.5,103.5,3.45,21.5,506.0,183.29,110.1
2016,3,25,16,30,740.0,99.0,3.3,21.0,452.0,125.19,69.16
2016,3,25,16,45,703.0,93.0,3.2,20.5,395.5,74.2,45.62
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,57.5,44.63
2016,3,25,17,15,612.5,79.5,2.8,19.0,281.5,54.71,42.49
2016,3,25,17,30,559.0,72.0,2.5,18.0,224.0,51.75,40.07
2016,3,25,17,45,477.5,61.0,2.25,17.0,169.5,45.48,34.53
2016,3,25,18,0,396.0,50.0,2.0,16.0,115.0,38.86,28.39
2016,3,25,18,15,265.0,34.5,2.0,15.5,70.5,27.43,17.54
2016,3,25,18,30,134.0,19.0,2.0,15.0,26.0,14.97,0.0
2016,3,25,18,45,67.0,9.5,2.0,14.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.5,21.0,2.15,10.5,29.5,74.16,11.5
2016,3,26,7,0,161.0,42.0,2.4,11.0,59.0,154.35,121.3
2016,3,26,7,15,256.5,61.5,2.6,11.5,108.0,247.64,204.62
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,339.21,284.07
2016,3,26,7,45,176.0,90.5,3.0,13.0,128.5,234.46,196.3
2016,3,26,8,0,0.0,100.0,3.2,14.0,100.0,98.37,78.1
2016,3,26,8,15,0.0,118.5,3.2,14.5,118.5,116.42,93.05
2016,3,26,8,30,0.0,137.0,3.2,15.0,137.0,134.38,107.46
2016,3,26,8,45,29.5,179.0,3.25,16.0,194.5,212.61,171.67
2016,3,26,9,0,59.0,221.0,3.3,17.0,252.0,283.49,227.93
2016,3,26,9,15,119.0,252.5,3.15,17.5,323.0,381.46,305.02
2016,3,26,9,30,179.0,284.0,3.0,18.0,394.0,468.29,371.01
2016,3,26,9,45,151.5,306.0,2.95,18.5,404.0,467.46,367.09
2016,3,26,10,0,124.0,328.0,2.9,19.0,414.0,464.88,362.35
2016,3,26,10,15,163.0,349.0,2.8,19.5,468.0,520.26,402.8
2016,3,26,10,30,202.0,370.0,2.7,20.0,522.0,575.19,441.69
2016,3,26,10,45,520.0,262.0,2.6,20.5,677.0,771.46,588.32
2016,3,26,11,0,838.0,154.0,2.5,21.0,832.0,944.64,705.6
2016,3,26,11,15,844.5,156.0,2.45,21.5,856.0,944.75,701.3
2016,3,26,11,30,851.0,158.0,2.4,22.0,880.0,941.4,696.56
2016,3,26,11,45,852.0,161.0,2.4,22.5,894.5,930.68,687.61
2016,3,26,12,0,853.0,164.0,2.4,23.0,909.0,916.64,676.69
2016,3,26,12,15,854.0,164.5,2.45,23.0,915.5,896.93,663.9
2016,3,26,12,30,855.0,165.0,2.5,23.0,922.0,874.14,649.12
2016,3,26,12,45,852.5,166.0,2.6,23.5,919.0,846.07,629.92
2016,3,26,13,0,850.0,167.0,2.7,24.0,916.0,815.36,608.9
2016,3,26,13,15,846.5,166.0,2.8,24.0,904.5,779.62,585.03
2016,3,26,13,30,843.0,165.0,2.9,24.0,893.0,741.68,558.42
2016,3,26,13,45,837.0,163.5,3.05,24.0,872.5,699.65,528.52
2016,3,26,14,0,831.0,162.0,3.2,24.0,852.0,656.0,496.65
2016,3,26,14,15,702.5,218.5,3.25,24.0,789.0,588.75,445.27
2016,3,26,14,30,574.0,275.0,3.3,24.0,726.0,532.73,401.84
2016,3,26,14,45,563.0,261.5,3.35,24.0,687.5,483.37,363.84
2016,3,26,15,0,552.0,248.0,3.4,24.0,649.0,434.44,325.23
2016,3,26,15,15,416.0,272.5,3.35,23.5,564.5,370.35,276.52
2016,3,26,15,30,280.0,297.0,3.3,23.0,480.0,324.55,242.75
2016,3,26,15,45,289.5,271.0,3.3,23.0,448.0,287.01,212.2
2016,3,26,16,0,299.0,245.0,3.3,23.0,416.0,248.62,180.81
2016,3,26,16,15,253.0,226.0,3.1,22.5,361.5,206.42,149.63
2016,3,26,16,30,207.0,207.0,2.9,22.0,307.0,176.96,130.17
2016,3,26,16,45,191.5,184.5,2.75,22.0,268.0,144.06,109.14
2016,3,26,17,0,176.0,162.0,2.6,22.0,229.0,123.1,100.23
2016,3,26,17,15,160.5,136.5,2.3,21.0,190.0,105.77,86.06
2016,3,26,17,30,145.0,111.0,2.0,20.0,151.0,87.79,70.93
2016,3,26,17,45,117.5,86.5,1.75,19.0,114.0,69.81,55.36
2016,3,26,18,0,90.0,62.0,1.5,18.0,77.0,51.23,38.85
2016,3,26,18,15,45.0,39.5,1.55,17.5,47.0,33.47,22.51
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,15.79,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,8.1,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.5,22.5,3.9,13.5,30.0,72.13,22.66
2016,3,27,7,0,139.0,45.0,4.5,14.0,60.0,147.66,115.45
2016,3,27,7,15,228.0,66.0,4.75,14.5,108.5,227.99,187.31
2016,3,27,7,30,317.0,87.0,5.0,15.0,157.0,326.27,272.08
2016,3,27,7,45,158.5,48.5,5.25,15.5,83.5,179.06,149.57
2016,3,27,8,0,0.0,10.0,5.5,16.0,10.0,9.27,2.24
2016,3,27,8,15,10.0,85.0,5.7,16.0,89.0,87.57,68.87
2016,3,27,8,30,20.0,160.0,5.9,16.0,168.0,175.24,141.86
2016,3,27,8,45,10.0,158.5,6.15,16.5,162.5,163.36,130.9
2016,3,27,9,0,0.0,157.0,6.4,17.0,157.0,151.93,120.45
2016,3,27,9,15,117.0,218.5,6.4,17.0,290.5,340.02,276.33
2016,3,27,9,30,234.0,280.0,6.4,17.0,424.0,512.0,413.68
2016,3,27,9,45,191.5,306.0,6.45,17.0,430.0,503.31,403.86
2016,3,27,10,0,149.0,332.0,6.5,17.0,436.0,492.12,392.63
2016,3,27,10,15,97.5,330.0,6.35,17.0,399.5,427.15,339.66
2016,3,27,10,30,46.0,328.0,6.2,17.0,363.0,374.59,296.13
2016,3,27,10,45,447.5,240.5,6.1,17.5,602.5,683.27,544.6
2016,3,27,11,0,849.0,153.0,6.0,18.0,842.0,955.92,745.63
2016,3,27,11,15,856.5,154.5,5.85,18.5,866.5,956.32,741.24
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,953.22,735.95
2016,3,27,11,45,886.0,146.0,5.6,19.5,911.5,941.58,725.1
2016,3,27,12,0,908.0,136.0,5.5,20.0,932.0,933.54,717.04
2016,3,27,12,15,909.5,136.5,5.4,20.0,939.0,914.16,702.52
2016,3,27,12,30,911.0,137.0,5.3,20.0,946.0,891.57,685.9
2016,3,27,12,45,916.5,133.0,5.25,20.5,945.5,864.91,665.49
2016,3,27,13,0,922.0,129.0,5.2,21.0,945.0,835.1,642.97
2016,3,27,13,15,919.5,128.5,5.15,21.0,933.5,799.44,617.59
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,761.28,589.95
2016,3,27,13,45,915.5,125.0,5.1,21.0,902.5,719.24,558.05
2016,3,27,14,0,914.0,122.0,5.1,21.0,883.0,674.99,523.85
2016,3,27,14,15,907.0,120.0,5.05,21.0,854.5,626.37,485.41
2016,3,27,14,30,900.0,118.0,5.0,21.0,826.0,576.36,445.02
2016,3,27,14,45,893.0,114.5,4.95,21.0,791.0,523.91,401.77
2016,3,27,15,0,886.0,111.0,4.9,21.0,756.0,470.52,356.63
2016,3,27,15,15,872.5,108.5,4.8,21.0,713.0,414.79,308.55
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,353.59,255.37
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,296.19,204.67
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,239.68,155.2
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,183.26,108.96
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,129.35,70.69
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.5,76.4,45.15
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,49.9,38.17
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,47.9,36.68
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,45.78,34.98
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,40.54,30.28
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,35.01,25.09
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,25.83,16.37
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,16.07,0.93
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,128.23,61.23
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,257.95,209.83
2016,3,28,7,15,452.5,47.0,2.75,9.0,129.5,345.74,289.81
2016,3,28,7,30,555.0,58.0,2.8,10.0,183.0,442.11,372.75
2016,3,28,7,45,613.0,66.0,2.9,11.0,240.5,512.73,431.19
2016,3,28,8,0,671.0,74.0,3.0,12.0,298.0,586.33,489.18
2016,3,28,8,15,712.5,79.5,3.05,12.5,356.0,646.95,534.0
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,704.49,575.02
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,753.72,607.81
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,801.67,638.87
2016,3,28,9,15,826.5,99.5,3.15,15.5,576.5,840.94,662.78
2016,3,28,9,30,847.0,103.0,3.0,16.0,628.0,878.01,684.62
2016,3,28,9,45,860.5,107.0,2.9,16.5,673.5,906.94,700.69
2016,3,28,10,0,874.0,111.0,2.8,17.0,719.0,932.91,714.55
2016,3,28,10,15,885.0,113.0,2.65,17.5,758.5,943.81,717.57
2016,3,28,10,30,896.0,115.0,2.5,18.0,798.0,958.94,723.59
2016,3,28,10,45,902.5,118.0,2.45,18.5,829.5,967.56,726.15
2016,3,28,11,0,909.0,121.0,2.4,19.0,861.0,972.63,726.53
2016,3,28,11,15,914.0,122.0,2.3,19.5,885.0,970.66,721.88
2016,3,28,11,30,919.0,123.0,2.2,20.0,909.0,965.12,715.1
2016,3,28,11,45,920.0,125.5,2.15,20.5,923.5,953.92,705.33
2016,3,28,12,0,921.0,128.0,2.1,21.0,938.0,939.24,693.51
2016,3,28,12,15,922.0,128.0,2.0,21.0,944.0,918.77,678.84
2016,3,28,12,30,923.0,128.0,1.9,21.0,950.0,895.07,662.19
2016,3,28,12,45,919.0,129.5,1.85,21.5,946.5,865.61,641.1
2016,3,28,13,0,915.0,131.0,1.8,22.0,943.0,833.39,618.31
2016,3,28,13,15,911.5,130.5,1.75,22.0,931.0,797.17,594.03
2016,3,28,13,30,908.0,130.0,1.7,22.0,919.0,758.54,567.65
2016,3,28,13,45,900.0,130.5,1.7,22.5,898.0,715.56,535.93
2016,3,28,14,0,892.0,131.0,1.7,23.0,877.0,670.86,502.45
2016,3,28,14,15,884.5,129.0,1.75,23.0,848.0,622.82,467.16
2016,3,28,14,30,877.0,127.0,1.8,23.0,819.0,573.49,429.84
2016,3,28,14,45,866.0,124.5,1.85,23.0,783.0,517.29,386.42
2016,3,28,15,0,855.0,122.0,1.9,23.0,747.0,463.67,343.42
2016,3,28,15,15,840.5,119.5,1.95,23.0,704.0,408.56,298.0
2016,3,28,15,30,826.0,117.0,2.0,23.0,661.0,353.89,251.74
2016,3,28,15,45,806.5,113.5,2.15,23.0,612.0,297.77,203.95
2016,3,28,16,0,787.0,110.0,2.3,23.0,563.0,243.17,157.57
2016,3,28,16,15,760.5,105.5,2.3,22.5,509.5,182.91,109.3
2016,3,28,16,30,734.0,101.0,2.3,22.0,456.0,130.56,72.45
2016,3,28,16,45,696.5,95.5,2.3,21.5,399.5,80.13,47.89
2016,3,28,17,0,659.0,90.0,2.3,21.0,343.0,59.35,46.01
2016,3,28,17,15,607.0,82.0,2.1,20.0,286.0,56.28,43.67
2016,3,28,17,30,555.0,74.0,1.9,19.0,229.0,53.0,41.01
2016,3,28,17,45,473.0,63.5,1.75,18.0,174.5,47.26,35.98
2016,3,28,18,0,391.0,53.0,1.6,17.0,120.0,41.22,30.4
2016,3,28,18,15,268.0,37.5,1.65,16.5,75.0,29.02,19.01
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,17.34,2.52
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.5,23.0,2.15,14.0,35.0,99.58,53.31
2016,3,29,7,0,205.0,46.0,2.5,15.0,70.0,193.97,153.59
2016,3,29,7,15,297.0,63.0,2.75,15.5,120.0,274.96,225.25
2016,3,29,7,30,389.0,80.0,3.0,16.0,170.0,364.2,301.37
2016,3,29,7,45,455.0,92.0,3.3,17.0,225.0,436.83,361.04
2016,3,29,8,0,521.0,104.0,3.6,18.0,280.0,513.8,421.8
2016,3,29,8,15,260.5,95.0,3.7,18.5,183.0,324.86,267.57
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,80.47,61.28
2016,3,29,8,45,0.0,110.0,3.9,19.5,110.0,104.19,80.58
2016,3,29,9,0,0.0,134.0,4.0,20.0,134.0,127.92,99.37
2016,3,29,9,15,0.0,136.5,4.0,20.0,136.5,129.75,100.47
2016,3,29,9,30,0.0,139.0,4.0,20.0,139.0,131.75,101.75
2016,3,29,9,45,5.5,181.0,4.0,20.5,184.5,178.16,138.47
2016,3,29,10,0,11.0,223.0,4.0,21.0,230.0,224.79,174.61
2016,3,29,10,15,10.0,220.5,4.0,21.5,227.5,220.47,170.38
2016,3,29,10,30,9.0,218.0,4.0,22.0,225.0,216.33,166.47
2016,3,29,10,45,5.5,187.0,4.0,22.5,191.5,182.19,139.22
2016,3,29,11,0,2.0,156.0,4.0,23.0,158.0,148.76,112.59
2016,3,29,11,15,2.5,155.0,4.0,23.0,157.0,148.1,112.0
2016,3,29,11,30,3.0,154.0,4.0,23.0,156.0,147.44,111.38
2016,3,29,11,45,4.0,162.0,4.05,23.5,165.5,155.73,117.57
2016,3,29,12,0,5.0,170.0,4.1,24.0,175.0,163.92,123.64
2016,3,29,12,15,3.5,159.0,4.1,24.0,162.5,151.96,114.25
2016,3,29,12,30,2.0,148.0,4.1,24.0,150.0,140.14,105.0
2016,3,29,12,45,5.5,178.5,4.2,24.5,183.5,171.22,128.98
2016,3,29,13,0,9.0,209.0,4.3,25.0,217.0,201.8,152.3
2016,3,29,13,15,8.0,199.5,4.35,25.0,207.0,191.55,144.42
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,181.43,136.71
2016,3,29,13,45,5.0,174.0,4.45,25.5,179.0,164.82,123.72
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,148.47,110.94
2016,3,29,14,15,2.0,155.0,4.55,26.0,157.0,144.79,108.24
2016,3,29,14,30,1.0,152.0,4.6,26.0,153.0,141.21,105.61
2016,3,29,14,45,0.5,140.0,4.65,26.0,140.5,129.85,96.95
2016,3,29,15,0,0.0,128.0,4.7,26.0,128.0,118.6,88.36
2016,3,29,15,15,3.5,163.5,4.7,26.0,166.0,151.2,114.05
2016,3,29,15,30,7.0,199.0,4.7,26.0,204.0,181.98,138.18
2016,3,29,15,45,3.5,146.0,4.7,26.0,148.5,134.42,101.37
2016,3,29,16,0,0.0,93.0,4.7,26.0,93.0,86.6,63.95
2016,3,29,16,15,0.0,90.0,4.5,25.5,90.0,83.77,62.07
2016,3,29,16,30,0.0,87.0,4.3,25.0,87.0,80.89,60.11
2016,3,29,16,45,0.0,76.0,4.15,24.5,76.0,70.74,52.23
2016,3,29,17,0,0.0,65.0,4.0,24.0,65.0,60.46,46.39
2016,3,29,17,15,0.0,54.5,3.75,23.5,54.5,50.66,38.18
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,40.87,29.83
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,31.09,21.33
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,21.33,12.7
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,13.43,5.59
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.55,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.86,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.16,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.33,1.13
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.36,6.33
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,20.39,11.53
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,26.9,17.02
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,33.42,22.42
2016,3,30,8,15,0.0,33.5,4.45,20.0,33.5,31.1,20.41
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,28.79,18.39
2016,3,30,8,45,0.0,35.5,4.55,20.5,35.5,32.98,21.74
2016,3,30,9,0,0.0,40.0,4.6,21.0,40.0,37.19,25.06
2016,3,30,9,15,0.0,48.0,4.75,21.0,48.0,44.66,31.08
2016,3,30,9,30,0.0,56.0,4.9,21.0,56.0,52.14,37.07
2016,3,30,9,45,0.0,95.0,5.05,21.0,95.0,88.63,66.52
2016,3,30,10,0,0.0,134.0,5.2,21.0,134.0,126.26,96.53
2016,3,30,10,15,0.0,138.0,5.3,21.0,138.5,129.99,99.25
2016,3,30,10,30,0.0,142.0,5.4,21.0,143.0,133.72,102.03
2016,3,30,10,45,7.0,201.0,5.55,21.5,207.5,197.22,152.03
2016,3,30,11,0,14.0,260.0,5.7,22.0,272.0,260.83,201.16
2016,3,30,11,15,19.0,294.5,5.8,22.5,311.5,298.24,229.36
2016,3,30,11,30,24.0,329.0,5.9,23.0,351.0,335.16,256.9
2016,3,30,11,45,20.0,307.0,6.0,23.5,325.5,308.72,236.0
2016,3,30,12,0,16.0,285.0,6.1,24.0,300.0,282.8,215.64
2016,3,30,12,15,16.5,292.5,6.05,24.0,308.0,289.14,220.39
2016,3,30,12,30,17.0,300.0,6.0,24.0,316.0,295.29,224.97
2016,3,30,12,45,18.0,307.5,6.0,24.5,324.0,301.63,229.31
2016,3,30,13,0,19.0,315.0,6.0,25.0,332.0,307.71,233.47
2016,3,30,13,15,40.5,363.0,5.9,25.0,399.0,365.46,277.42
2016,3,30,13,30,62.0,411.0,5.8,25.0,466.0,418.71,317.34
2016,3,30,13,45,121.5,419.0,5.7,25.5,523.0,456.6,345.77
2016,3,30,14,0,181.0,427.0,5.6,26.0,580.0,489.72,369.98
2016,3,30,14,15,213.0,408.5,5.45,26.0,582.5,479.21,362.1
2016,3,30,14,30,245.0,390.0,5.3,26.0,585.0,465.67,351.71
2016,3,30,14,45,241.0,372.0,5.2,26.5,556.5,432.02,325.37
2016,3,30,15,0,237.0,354.0,5.1,27.0,528.0,398.65,299.07
2016,3,30,15,15,179.0,333.5,5.0,26.5,460.5,343.48,258.02
2016,3,30,15,30,121.0,313.0,4.9,26.0,393.0,294.62,221.96
2016,3,30,15,45,325.5,250.0,4.8,26.0,444.0,283.49,207.06
2016,3,30,16,0,530.0,187.0,4.7,26.0,495.0,249.19,171.19
2016,3,30,16,15,510.5,173.5,4.45,25.5,447.5,202.1,133.97
2016,3,30,16,30,491.0,160.0,4.2,25.0,400.0,157.22,101.85
2016,3,30,16,45,471.0,144.0,4.0,25.0,352.0,112.85,76.58
2016,3,30,17,0,451.0,128.0,3.8,25.0,304.0,87.58,69.18
2016,3,30,17,15,515.0,98.5,3.4,24.0,269.0,69.18,53.96
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,48.59,36.5
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,43.11,31.73
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,37.3,26.43
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,27.8,17.65
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.69,4.3
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.48,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,163.5,21.0,3.25,15.5,41.5,128.31,83.28
2016,3,31,7,0,327.0,42.0,3.6,16.0,83.0,255.85,204.97
2016,3,31,7,15,425.0,53.0,3.7,16.5,136.0,341.53,280.57
2016,3,31,7,30,523.0,64.0,3.8,17.0,189.0,435.02,359.71
2016,3,31,7,45,597.5,69.5,3.95,17.5,248.5,512.98,423.6
2016,3,31,8,0,672.0,75.0,4.1,18.0,308.0,595.09,487.89
2016,3,31,8,15,713.5,80.5,4.3,19.0,366.5,656.01,531.57
2016,3,31,8,30,755.0,86.0,4.5,20.0,425.0,713.93,571.9
2016,3,31,8,45,795.5,87.0,4.7,21.0,483.5,769.73,609.6
2016,3,31,9,0,836.0,88.0,4.9,22.0,542.0,824.99,646.08
2016,3,31,9,15,856.5,91.0,4.8,22.5,594.5,864.38,670.01
2016,3,31,9,30,877.0,94.0,4.7,23.0,647.0,894.26,686.88
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,925.55,704.53
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,954.12,720.06
2016,3,31,10,15,927.5,97.0,4.45,24.5,784.0,972.59,729.22
2016,3,31,10,30,938.0,99.0,4.4,25.0,824.0,987.64,736.18
2016,3,31,10,45,946.5,100.0,4.35,25.5,856.5,996.18,738.87
2016,3,31,11,0,955.0,101.0,4.3,26.0,889.0,1001.08,739.29
2016,3,31,11,15,960.0,102.5,4.2,26.0,913.5,999.52,736.77
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,994.22,731.96
2016,3,31,11,45,967.0,105.0,4.1,26.5,953.0,981.95,721.88
2016,3,31,12,0,969.0,106.0,4.1,27.0,968.0,966.07,709.6
2016,3,31,12,15,970.0,106.5,4.05,27.0,974.5,945.27,695.35
2016,3,31,12,30,971.0,107.0,4.0,27.0,981.0,921.07,678.93
2016,3,31,12,45,970.5,106.5,4.0,27.0,978.0,891.41,659.17
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,858.69,637.34
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.5,821.54,612.0
2016,3,31,13,30,965.0,105.0,3.8,27.0,952.0,781.75,584.79
2016,3,31,13,45,961.5,103.5,3.75,27.0,931.5,737.93,553.7
2016,3,31,14,0,958.0,102.0,3.7,27.0,911.0,691.9,519.56
2016,3,31,14,15,952.0,101.0,3.65,27.0,882.5,642.85,482.44
2016,3,31,14,30,946.0,100.0,3.6,27.0,854.0,592.2,443.2
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.5,537.7,400.09
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,482.64,355.36
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,426.03,308.82
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,369.38,261.0
2016,3,31,15,45,882.5,91.5,3.2,26.0,643.0,310.8,210.57
2016,3,31,16,0,867.0,88.0,3.1,26.0,594.0,253.07,161.14
2016,3,31,16,15,844.0,85.0,2.9,25.5,539.5,188.84,109.31
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,133.55,69.83
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,79.27,42.46
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,51.57,38.76
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,49.47,37.25
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,43.03,31.85
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,39.33,28.67
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,35.48,25.13
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,27.27,17.43
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.58,5.62
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.72,0.0
2016,4,1,6,45,17.0,26.5,3.95,12.5,28.5,39.29,23.18
2016,4,1,7,0,34.0,47.0,4.0,13.0,51.0,73.4,56.02
2016,4,1,7,15,55.0,71.5,4.2,13.0,83.0,115.35,93.2
2016,4,1,7,30,76.0,96.0,4.4,13.0,115.0,167.56,138.65
2016,4,1,7,45,96.5,119.5,4.6,13.5,149.5,209.77,174.68
2016,4,1,8,0,117.0,143.0,4.8,14.0,184.0,252.99,210.71
2016,4,1,8,15,58.5,83.0,5.05,14.0,103.5,135.49,111.26
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,21.35,12.55
2016,4,1,8,45,0.0,57.5,5.55,14.5,57.5,53.49,39.64
2016,4,1,9,0,0.0,92.0,5.8,15.0,92.0,85.83,66.44
2016,4,1,9,15,15.0,171.0,5.75,15.0,181.0,177.75,142.61
2016,4,1,9,30,30.0,250.0,5.7,15.0,270.0,285.33,229.51
2016,4,1,9,45,15.0,153.5,5.7,15.5,163.5,159.22,126.28
2016,4,1,10,0,0.0,57.0,5.7,16.0,57.0,53.12,38.38
2016,4,1,10,15,37.0,210.0,5.6,16.0,238.5,243.44,194.31
2016,4,1,10,30,74.0,363.0,5.5,16.0,420.0,438.13,346.97
2016,4,1,10,45,74.5,377.0,5.45,16.5,437.0,449.87,354.08
2016,4,1,11,0,75.0,391.0,5.4,17.0,454.0,461.15,361.32
2016,4,1,11,15,71.5,401.0,5.4,17.0,462.0,464.07,362.86
2016,4,1,11,30,68.0,411.0,5.4,17.0,470.0,466.63,364.21
2016,4,1,11,45,118.0,435.0,5.45,17.5,540.0,538.81,419.2
2016,4,1,12,0,168.0,459.0,5.5,18.0,610.0,599.22,464.28
2016,4,1,12,15,95.5,400.0,5.55,18.0,486.0,465.26,361.92
2016,4,1,12,30,23.0,341.0,5.6,18.0,362.0,338.9,263.49
2016,4,1,12,45,16.5,276.5,5.65,18.0,291.5,271.59,211.48
2016,4,1,13,0,10.0,212.0,5.7,18.0,221.0,205.43,159.58
2016,4,1,13,15,9.0,206.5,5.7,18.0,215.0,198.82,154.45
2016,4,1,13,30,8.0,201.0,5.7,18.0,209.0,192.29,149.34
2016,4,1,13,45,9.5,220.5,5.75,18.0,229.5,210.32,163.73
2016,4,1,14,0,11.0,240.0,5.8,18.0,250.0,227.87,177.72
2016,4,1,14,15,123.0,316.5,5.8,17.5,415.5,351.48,276.58
2016,4,1,14,30,235.0,393.0,5.8,17.0,581.0,463.71,363.7
2016,4,1,14,45,211.0,376.5,5.8,17.0,540.0,422.04,330.63
2016,4,1,15,0,187.0,360.0,5.8,17.0,499.0,382.68,299.59
2016,4,1,15,15,190.5,338.0,5.8,16.5,472.0,352.03,275.47
2016,4,1,15,30,194.0,316.0,5.8,16.0,445.0,321.09,250.64
2016,4,1,15,45,416.5,245.0,5.8,16.0,496.5,299.12,225.52
2016,4,1,16,0,639.0,174.0,5.8,16.0,548.0,263.89,186.19
2016,4,1,16,15,516.0,178.5,5.7,15.5,462.5,208.69,144.74
2016,4,1,16,30,393.0,183.0,5.6,15.0,377.0,166.78,117.68
2016,4,1,16,45,354.0,173.0,5.55,14.5,332.0,138.4,102.94
2016,4,1,17,0,315.0,163.0,5.5,14.0,287.0,117.66,98.8
2016,4,1,17,15,286.0,141.0,5.15,13.5,240.0,103.93,87.13
2016,4,1,17,30,257.0,119.0,4.8,13.0,193.0,89.52,74.58
2016,4,1,17,45,224.5,94.5,4.5,13.0,149.0,72.7,59.41
2016,4,1,18,0,192.0,70.0,4.2,13.0,105.0,55.12,43.28
2016,4,1,18,15,121.5,47.5,3.95,12.5,66.5,38.22,27.53
2016,4,1,18,30,51.0,25.0,3.7,12.0,28.0,21.61,8.55
2016,4,1,18,45,25.5,12.5,3.45,11.5,14.0,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,65.52,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,204.88,152.13
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,325.19,271.34
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,409.44,347.56
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,500.85,425.87
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,567.24,480.3
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,640.47,535.69
2016,4,2,8,15,784.5,71.5,3.8,12.0,392.0,699.68,577.41
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,758.88,617.51
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,807.39,647.02
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,847.38,669.36
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,885.39,691.91
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,921.0,712.29
2016,4,2,9,45,921.5,91.0,3.1,17.5,715.5,948.68,727.17
2016,4,2,10,0,935.0,93.0,3.0,18.0,762.0,973.31,739.85
2016,4,2,10,15,945.0,95.0,3.05,18.5,802.0,991.42,749.33
2016,4,2,10,30,955.0,97.0,3.1,19.0,842.0,1006.04,756.59
2016,4,2,10,45,962.0,98.5,3.15,19.5,874.0,1013.68,759.32
2016,4,2,11,0,969.0,100.0,3.2,20.0,906.0,1017.59,759.77
2016,4,2,11,15,973.5,101.0,3.25,20.0,930.0,1014.87,757.45
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,1008.37,752.83
2016,4,2,11,45,980.0,103.0,3.35,20.5,969.0,995.84,742.91
2016,4,2,12,0,982.0,104.0,3.4,21.0,984.0,979.65,730.73
2016,4,2,12,15,983.0,104.0,3.4,21.0,990.0,958.03,716.08
2016,4,2,12,30,984.0,104.0,3.4,21.0,996.0,932.97,699.22
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.5,903.44,679.67
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,870.81,657.95
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,832.82,632.14
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,792.2,604.38
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,747.67,571.63
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,700.99,535.62
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,651.2,497.42
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,599.85,457.09
2016,4,2,14,45,938.5,101.0,3.4,22.0,825.5,544.47,412.78
2016,4,2,15,0,923.0,102.0,3.4,22.0,787.0,488.85,367.03
2016,4,2,15,15,910.5,100.0,3.35,21.5,743.0,431.95,319.59
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,375.06,270.84
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,316.3,219.41
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,251.86,163.77
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,193.89,115.66
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,138.23,74.6
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,83.97,45.59
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,52.97,40.64
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,50.53,38.82
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,43.62,32.95
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,39.55,29.41
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,35.28,25.46
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,27.07,17.71
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.38,6.85
