Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,66.88,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,203.48,152.17
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,320.31,261.87
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,404.28,335.87
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,495.27,412.04
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,565.87,467.85
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,635.39,518.84
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,695.07,559.74
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,754.8,599.13
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,803.67,628.19
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,851.14,655.38
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,882.43,672.38
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,918.57,692.47
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,946.95,706.94
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,972.33,719.26
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,990.19,727.14
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,1004.6,732.89
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,1012.53,735.21
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,1016.77,735.39
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,1014.42,733.61
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,1008.31,729.66
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,996.2,722.57
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,980.44,713.23
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,959.31,699.95
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,934.78,684.5
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,905.26,664.88
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,872.66,643.16
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,835.17,618.56
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,795.04,592.05
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,750.65,561.71
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,704.15,528.12
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,654.11,490.88
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,602.55,451.51
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,548.03,408.83
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,492.69,364.23
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,435.42,317.41
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,378.16,269.23
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,319.42,218.69
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,254.96,163.85
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,196.57,115.98
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,140.5,74.93
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,85.85,45.59
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,52.9,40.04
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,50.87,38.7
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,44.33,33.29
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,40.3,29.82
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,36.07,25.94
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,27.9,18.33
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,19.24,7.86
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,66.92,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,200.9,153.11
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,314.2,258.6
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,397.76,332.19
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,488.14,407.89
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,559.37,464.82
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,633.3,520.18
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,688.52,558.9
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,748.07,599.69
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,797.41,631.86
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,845.41,662.62
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,883.5,685.11
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,911.73,700.65
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,939.69,714.75
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,964.7,726.61
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,982.72,734.75
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,997.36,740.64
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,1004.64,741.69
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,1008.3,740.48
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,1005.9,735.82
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,999.82,728.97
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,988.24,718.75
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,973.08,706.41
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,951.68,691.58
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,926.96,674.73
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,897.39,653.49
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,864.83,630.42
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,827.87,605.73
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,788.32,579.28
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,743.8,548.61
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,697.27,515.09
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,648.47,478.93
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,598.18,440.83
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,544.31,399.38
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,489.7,356.19
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,433.02,310.26
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,376.41,263.2
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,318.19,214.28
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,254.43,161.23
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,197.15,115.22
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,142.26,75.64
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,88.49,46.81
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,54.33,40.73
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,47.11,34.97
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,44.96,33.4
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,40.98,30.02
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,36.81,26.24
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,28.69,18.76
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.09,8.7
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,103.32,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,218.87,167.42
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,333.54,271.7
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,416.67,344.19
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,506.34,418.48
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,575.39,472.3
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,642.85,520.85
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,701.49,561.15
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,760.03,600.05
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,807.97,630.46
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,854.45,659.23
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,892.38,682.28
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,920.46,698.35
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,948.16,712.76
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,972.86,725.03
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,990.51,735.77
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,1004.73,744.4
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,1012.02,747.42
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,1015.66,748.19
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,1013.2,746.26
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,1007.03,742.06
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,994.83,732.61
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,979.03,721.14
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,957.46,706.96
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,932.54,690.59
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,902.32,669.61
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,869.14,646.58
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,831.92,621.7
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,792.11,594.86
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,747.84,563.78
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,701.56,529.48
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,651.73,492.46
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,600.46,453.32
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,546.24,410.11
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,491.37,365.23
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,408.1,300.54
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,352.89,258.32
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,310.99,218.23
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,256.21,165.48
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,198.95,118.31
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,144.02,77.72
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,90.38,48.09
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,55.02,41.5
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,47.75,35.66
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,45.64,34.12
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,42.12,31.12
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,38.45,27.78
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,29.95,19.9
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,20.94,9.67
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,7.15,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,33.96,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,128.45,97.07
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,213.11,172.56
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,300.51,247.69
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,384.94,318.54
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,214.07,177.54
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,33.42,22.44
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,265.18,218.08
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,495.54,402.04
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,527.27,423.97
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,556.85,444.61
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,730.06,580.52
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,889.75,696.87
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,923.82,718.18
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,947.58,732.66
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,863.42,668.32
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,741.77,570.75
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,807.88,618.81
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,861.91,656.95
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,847.71,644.37
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,831.14,630.54
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,919.46,697.48
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,987.91,742.45
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,968.35,727.77
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,945.3,711.27
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,918.63,691.27
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,888.43,668.95
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,850.52,642.41
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,809.88,613.93
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,766.04,583.0
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,719.6,547.92
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,668.35,508.48
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,615.44,466.88
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,558.79,421.35
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,502.61,375.11
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,444.99,327.18
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,387.38,278.04
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,327.81,226.1
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,268.59,174.53
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,202.63,120.13
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,145.59,77.53
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,89.32,45.64
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,49.51,37.12
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,47.73,35.88
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,45.89,34.49
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,41.69,30.9
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,34.09,24.14
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,27.2,17.73
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,19.92,9.36
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,22.47,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,125.67,96.13
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,227.95,185.21
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,287.1,236.83
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,349.34,289.13
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,402.17,331.3
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,456.4,372.92
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,440.91,357.0
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,432.01,345.83
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,656.47,520.77
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,875.27,674.98
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,905.16,690.9
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,939.94,711.35
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,968.25,725.73
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,993.65,738.05
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,939.23,698.1
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,857.84,637.73
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,895.2,662.4
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,928.03,683.0
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,977.44,715.49
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,1021.09,743.15
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,1002.66,728.79
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,980.76,712.76
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,902.22,659.57
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,816.01,595.47
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,819.45,599.98
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,815.9,599.0
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,787.52,579.21
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,755.87,557.04
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,701.17,517.14
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,650.99,480.13
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,585.23,432.02
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,524.7,387.27
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,502.86,370.55
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,469.02,343.34
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,408.96,297.4
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,355.64,256.63
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,316.6,220.05
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,265.16,171.41
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,209.18,126.28
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,149.93,82.66
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,97.59,53.21
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,60.36,45.61
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,57.8,43.91
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,55.06,41.91
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,49.91,37.58
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,44.47,32.74
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,34.36,23.57
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,22.74,11.59
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,9.53,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,20.29,0.16
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,118.6,91.4
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,202.11,165.52
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,266.98,222.0
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,336.01,280.18
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,414.93,344.59
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,486.64,401.41
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,547.31,448.38
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,609.12,495.22
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,637.94,514.64
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,663.32,531.27
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,693.59,550.93
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,721.68,568.65
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,757.92,592.85
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,792.61,615.55
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,812.9,626.69
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,830.51,635.9
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,764.63,582.67
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,707.76,535.98
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,654.01,494.89
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,610.47,460.85
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,700.85,528.09
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,783.26,587.27
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,792.54,592.54
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,798.73,595.9
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,740.32,551.39
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,684.39,509.16
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,667.69,497.9
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,648.71,484.64
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,573.52,428.77
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,509.18,380.58
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,430.57,322.95
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,363.52,273.28
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,416.78,313.94
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,451.98,337.6
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,390.45,290.7
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,345.4,257.09
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,282.57,210.91
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,233.04,176.26
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,202.69,140.73
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,157.46,93.63
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,109.33,65.51
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,73.95,57.79
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,70.46,55.25
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,65.78,51.52
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,59.03,45.8
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,51.95,39.5
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,38.44,27.29
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,24.27,13.15
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.81,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.41,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,21.81,12.19
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,36.24,24.89
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,56.79,42.59
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,77.03,59.76
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,74.46,57.45
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,72.98,55.94
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,66.07,49.87
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,59.54,44.16
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,421.28,345.31
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,776.55,613.61
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,411.08,332.48
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,13.95,5.78
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,36.32,24.07
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,58.74,42.1
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,62.04,44.55
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,65.34,47.01
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,148.92,113.24
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,233.6,178.65
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,157.21,119.01
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,82.33,59.97
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,133.15,99.94
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,183.77,139.06
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,224.58,170.4
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,264.83,201.07
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,359.46,272.38
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,447.39,336.98
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,563.35,426.23
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,662.53,500.5
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,675.61,512.0
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,675.89,513.4
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,628.67,478.28
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,580.66,441.8
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,483.14,366.17
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,413.61,312.66
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,387.21,291.36
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,356.04,265.22
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,317.51,229.1
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,264.46,178.83
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,212.33,136.25
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,163.26,99.54
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,115.21,70.56
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,77.75,61.04
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,74.06,58.22
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,69.33,54.36
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,60.84,47.08
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,51.88,39.11
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,39.18,27.64
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,27.03,15.3
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,24.92,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,70.94,31.31
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,162.16,126.87
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,266.2,217.1
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,344.28,284.56
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,429.07,355.47
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,261.05,216.78
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,48.33,34.87
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,74.48,56.44
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,102.21,78.88
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,103.21,79.07
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,104.37,79.41
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,157.93,122.03
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,212.16,164.33
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,242.9,187.3
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,273.53,209.85
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,232.05,177.3
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,191.76,145.68
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,198.65,150.59
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,205.49,155.39
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,353.55,268.7
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,493.72,372.65
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,504.78,380.21
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,515.07,387.55
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,393.55,297.7
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,273.22,206.85
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,408.82,310.45
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,535.75,404.42
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,519.2,391.89
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,502.11,379.36
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,484.38,365.88
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,466.83,352.55
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,288.14,219.09
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,110.68,81.97
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,128.81,96.28
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,146.49,110.08
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,182.74,138.47
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,216.51,164.78
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,203.99,155.37
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,191.4,145.92
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,194.37,144.41
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,197.2,142.93
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,163.23,120.03
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,134.22,108.43
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,107.0,85.96
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,80.9,64.03
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,74.62,58.7
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,63.1,48.55
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,45.39,32.78
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,28.1,16.28
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,15.73,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.77,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,9.26,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,24.13,13.88
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,39.31,26.93
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,59.86,44.29
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,80.05,61.09
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,147.06,116.53
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,209.7,167.09
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,295.81,235.95
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,372.77,295.91
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,440.25,347.18
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,523.37,408.76
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,479.34,371.22
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,431.32,331.18
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,504.92,384.88
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,564.85,427.15
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,642.19,481.21
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,705.86,524.45
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,849.44,627.99
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,974.3,709.16
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,973.63,703.94
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,969.53,697.52
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,954.65,684.62
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,943.97,674.65
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,924.32,660.74
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,901.61,645.02
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,876.07,628.37
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,847.49,609.79
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,711.56,514.81
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,589.4,424.86
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,561.86,405.76
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,534.36,385.99
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,574.54,418.03
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,594.6,432.66
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,543.31,393.64
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,491.28,353.36
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,431.22,306.75
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,375.97,262.18
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,319.74,215.37
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,264.03,168.72
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,208.2,123.83
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,154.69,84.31
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,101.85,53.12
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,56.72,41.94
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,49.33,36.1
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,47.34,34.66
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,43.53,31.47
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,39.51,27.91
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,31.56,20.79
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,23.15,12.37
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,39.14,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,114.58,69.3
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,201.43,161.55
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,292.7,242.24
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,255.51,212.81
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,207.22,171.37
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,129.4,105.38
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,61.39,46.35
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,71.68,54.73
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,82.1,63.06
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,92.73,71.44
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,103.35,79.72
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,112.48,86.7
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,121.6,93.61
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,84.9,63.61
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,49.41,34.65
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,51.76,36.42
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,54.12,38.17
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,95.02,70.71
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,136.39,103.08
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,82.8,60.63
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,29.89,18.39
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,55.63,38.9
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,81.43,59.2
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,59.4,41.74
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,37.4,24.25
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,190.38,144.33
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,340.85,257.62
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,350.4,264.43
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,358.46,270.58
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,323.45,244.58
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,287.33,217.68
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,233.66,177.22
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,180.68,136.78
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,230.01,175.14
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,276.28,210.62
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,231.62,176.69
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,188.12,143.54
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,183.62,140.42
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,178.82,137.01
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,114.41,86.75
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,46.5,32.47
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,70.28,52.19
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,91.81,73.57
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,77.84,61.92
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,63.71,49.94
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,49.74,37.85
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,35.29,25.12
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,23.19,14.3
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.11,3.29
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
