Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,113.25,39.24
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,230.35,179.89
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,317.28,256.5
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,413.84,336.65
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,487.97,395.54
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,566.28,454.35
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,630.73,497.48
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,692.87,536.59
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,746.69,571.63
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,799.94,605.56
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,843.97,632.1
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,886.22,657.08
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,920.96,678.08
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,945.2,692.27
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,969.01,705.0
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,989.79,715.79
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,1005.32,724.03
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,1017.54,730.35
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,1022.97,731.89
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,1024.87,731.43
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,1020.69,728.07
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1013.02,722.73
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,999.5,712.5
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,982.64,700.37
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,961.18,686.85
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,936.64,671.46
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,906.61,653.17
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,873.94,633.08
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,837.51,610.35
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,798.77,585.88
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,755.75,558.09
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,710.99,526.85
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,663.51,493.18
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,614.73,457.48
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,562.86,418.4
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,510.4,377.55
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,455.71,334.29
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,395.65,285.66
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,339.69,238.38
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,284.82,191.39
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,229.5,145.14
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,176.51,103.21
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,124.59,68.09
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,70.37,41.99
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,54.03,41.07
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,52.34,39.9
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,48.82,36.95
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,45.09,33.64
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,37.47,26.78
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,29.38,19.13
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,14.45,2.02
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,26.73,7.39
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,58.38,42.06
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,105.42,83.0
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,162.68,131.94
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,211.61,173.39
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,263.28,216.08
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,265.89,216.36
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,252.53,203.57
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,206.68,164.75
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,152.02,118.68
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,141.07,109.34
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,130.88,100.63
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,276.31,216.7
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,418.44,325.68
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,331.11,256.63
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,236.08,181.55
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,297.1,228.59
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,370.7,283.97
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,352.33,268.85
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,324.47,247.01
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,321.29,244.38
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,318.12,241.76
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,313.04,237.3
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,307.96,232.9
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,383.62,289.49
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,451.59,339.22
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,422.86,317.8
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,394.97,297.26
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,268.76,203.16
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,144.53,108.12
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,138.88,103.93
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,133.33,99.69
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,329.2,251.95
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,500.31,378.15
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,503.83,381.1
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,489.29,368.43
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,433.75,323.29
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,383.07,280.88
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,315.44,230.3
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,284.2,211.26
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,238.95,167.3
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,182.0,113.06
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,134.53,80.53
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,90.91,59.74
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,73.97,58.03
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,70.31,55.16
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,63.12,49.11
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,55.52,42.48
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,44.68,32.78
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.3,22.26
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.82,3.95
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,95.69,46.69
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,189.93,146.93
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,269.22,216.17
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,357.42,290.29
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,267.06,217.0
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,139.76,110.05
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,216.11,172.56
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,298.38,237.79
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,436.34,346.87
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,570.28,448.73
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,485.91,379.04
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,363.37,280.59
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,486.89,374.64
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,613.2,466.67
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,665.75,502.68
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,718.06,538.31
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,855.75,639.61
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,975.06,720.41
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,980.65,720.87
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,982.97,720.07
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,979.43,717.0
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,972.63,711.94
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,957.69,700.49
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,947.99,692.69
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,927.89,678.96
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,904.89,663.44
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,744.86,549.84
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,589.17,431.89
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,693.62,514.9
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,771.46,574.54
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,650.51,483.29
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,552.39,407.46
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,445.33,330.0
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,352.88,261.99
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,432.74,323.61
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,491.98,364.4
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,439.17,321.3
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,386.99,278.14
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,260.9,187.05
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,205.94,154.38
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,196.21,135.13
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,177.66,106.79
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,130.07,74.5
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,86.45,54.11
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,67.78,51.84
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,64.84,49.62
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,59.37,45.11
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,53.17,39.78
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,43.06,30.86
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.45,21.19
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.39,4.16
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,82.53,43.84
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,179.22,139.08
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,251.9,202.68
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,331.52,270.02
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,227.51,185.08
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,93.35,71.6
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,138.17,108.31
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,183.69,144.71
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,348.33,278.32
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,511.53,405.62
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,576.69,453.45
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,643.41,501.84
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,765.42,592.19
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,884.75,675.4
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,912.14,691.49
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,937.06,706.36
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,954.0,716.89
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,968.0,725.56
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,968.23,723.78
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,971.32,724.19
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,968.74,721.99
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,962.99,717.8
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,952.11,708.8
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,938.14,697.84
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,852.37,635.19
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,765.24,568.25
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,644.02,479.22
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,530.02,393.73
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,509.88,379.38
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,490.06,364.98
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,404.67,302.34
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,327.43,244.98
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,379.0,284.16
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,428.68,320.98
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,416.01,311.77
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,405.93,304.14
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,404.52,301.9
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,390.07,286.23
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,327.49,238.45
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,287.33,210.23
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,257.78,182.93
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,210.33,141.7
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,168.16,117.76
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,145.03,108.97
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,125.84,101.2
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,116.85,94.11
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,96.93,77.32
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,81.62,64.12
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,60.48,45.74
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,38.53,26.38
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,20.07,7.04
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,105.96,63.15
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,207.63,164.64
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,302.09,247.83
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,412.46,341.72
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,489.53,404.82
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,570.79,468.44
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,642.85,521.71
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,717.3,574.14
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,769.11,607.08
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,824.87,641.91
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,873.04,670.31
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,919.78,697.03
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,955.4,716.99
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,980.27,729.61
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,1005.97,741.77
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,1028.67,751.87
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,1043.82,757.63
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,1055.54,761.28
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,1060.71,761.38
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,1062.29,759.4
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,1057.31,755.5
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,1048.73,749.55
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,1035.08,739.09
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,1017.96,726.62
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,994.76,711.88
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,968.43,695.22
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,937.35,674.17
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,903.49,651.39
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,865.8,626.99
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,825.71,600.91
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,780.72,571.73
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,733.85,539.48
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,684.38,504.6
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,633.57,467.8
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,579.95,427.25
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,525.8,385.18
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,469.74,340.12
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,413.76,294.03
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,356.45,246.32
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,293.86,194.28
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,237.3,147.33
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,182.92,104.39
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,129.58,68.11
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,80.09,44.99
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,51.16,37.8
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,49.69,36.79
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,46.83,34.47
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,43.82,31.88
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,37.04,25.86
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,29.87,19.2
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.6,3.97
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,111.37,70.49
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,218.42,173.22
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,299.78,243.98
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,392.83,321.59
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,465.99,380.99
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,542.94,441.05
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,608.1,489.08
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,674.88,535.66
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,728.5,572.55
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,781.83,608.61
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,826.8,637.15
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,866.15,661.34
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,900.95,683.32
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,933.44,703.61
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,958.98,718.26
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,981.67,731.03
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,996.85,738.25
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,999.98,737.59
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,1004.85,738.61
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,1006.36,737.53
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,1002.04,733.95
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,994.41,728.36
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,980.65,719.13
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,963.76,707.95
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,942.06,693.15
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,917.59,676.59
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,885.91,654.14
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,856.31,633.17
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,819.0,607.98
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,779.83,581.43
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,735.14,549.33
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,690.14,516.3
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,597.87,446.09
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,525.63,390.43
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,456.77,339.69
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,390.96,291.21
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,348.12,260.21
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,315.52,236.58
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,280.16,210.23
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,246.76,185.34
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,188.99,142.61
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,140.07,106.4
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,132.84,101.11
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,125.25,95.45
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,113.94,91.14
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,111.06,89.15
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,95.74,76.27
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,82.4,64.78
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,60.64,45.92
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,37.94,26.0
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,19.76,7.83
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,6.4,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,75.36,46.58
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,136.9,105.04
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,200.05,159.02
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,266.45,214.45
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,173.48,139.18
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,72.55,54.29
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,176.81,140.18
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,281.12,223.43
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,255.04,200.47
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,215.51,167.18
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,189.72,145.89
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,164.78,125.32
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,341.05,263.88
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,526.73,403.52
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,449.18,342.3
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,384.53,290.97
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,429.27,324.03
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,473.39,356.02
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,399.34,299.77
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,317.59,237.71
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,216.78,161.82
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,118.29,86.33
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,174.03,129.0
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,229.38,170.54
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,391.22,291.36
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,544.05,401.29
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,516.73,380.86
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,490.17,361.6
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,552.26,407.92
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,607.35,448.0
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,543.37,401.27
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,483.89,357.88
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,540.15,402.25
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,578.35,431.3
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,533.11,396.38
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,497.94,369.03
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,454.85,335.95
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,413.26,303.66
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,352.07,257.03
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,294.6,212.99
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,270.45,194.73
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,254.71,183.93
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,183.51,134.94
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,140.26,106.43
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,120.43,96.11
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,101.77,80.94
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,92.43,73.16
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,83.64,65.55
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,59.65,44.92
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,35.63,24.02
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,19.34,7.91
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,14.99,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,108.95,74.02
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,205.59,164.73
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,287.82,237.07
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,379.2,314.96
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,451.33,374.62
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,532.66,439.2
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,599.92,489.91
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,669.02,539.58
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,723.88,577.12
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,778.52,613.62
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,826.1,643.16
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,872.63,671.31
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,902.52,687.64
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,935.18,705.66
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,963.34,720.24
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,988.85,732.8
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,1004.41,740.02
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,1016.77,745.15
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,1014.93,739.59
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,1018.78,737.88
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,1015.38,732.38
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,1008.59,724.71
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,997.46,713.48
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,983.02,700.26
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,961.27,685.24
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,936.6,668.53
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,908.22,648.28
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,877.16,626.46
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,840.79,603.81
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,802.21,579.6
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,760.69,552.68
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,717.25,522.39
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,670.28,490.03
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,622.04,455.86
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,571.23,418.33
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,519.62,379.04
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,465.69,336.63
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,406.33,289.19
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,350.39,243.1
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,295.33,196.97
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,240.53,151.57
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,187.92,109.8
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,135.65,73.24
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,80.85,43.8
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,53.0,39.52
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,51.65,38.61
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,48.11,35.72
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,44.34,32.48
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,38.05,26.93
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,31.4,20.78
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,19.54,8.51
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,9.53,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,27.46,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,138.99,97.59
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,230.4,184.81
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,307.3,252.2
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,395.41,326.26
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,246.36,204.0
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,52.06,38.05
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,74.79,56.84
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,98.65,76.13
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,103.57,79.84
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,108.6,83.62
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,136.63,105.81
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,164.71,127.68
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,190.54,147.57
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,216.38,167.2
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,287.92,222.23
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,374.02,286.81
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,458.45,350.28
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,554.74,420.88
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,531.9,402.79
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,521.22,393.98
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,635.97,479.47
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,745.03,558.11
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,661.26,494.79
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,587.17,438.64
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,492.81,369.89
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,407.45,306.5
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,498.28,374.9
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,583.74,437.36
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,502.91,377.81
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,426.43,321.21
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,570.99,436.26
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,691.25,527.8
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,645.84,493.8
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,599.71,459.2
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,546.28,417.36
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,498.22,378.73
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,448.08,337.73
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,398.99,296.73
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,343.92,251.31
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,294.68,210.56
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,247.72,172.46
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,205.36,139.59
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,162.35,109.66
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,133.96,95.77
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,110.76,89.94
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,103.15,83.86
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,89.08,71.84
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,74.36,59.0
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,57.93,44.48
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,42.46,30.45
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,24.52,12.64
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.87,0.35
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.89,6.01
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,22.25,13.37
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,30.62,20.71
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,39.93,28.76
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,49.26,36.7
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,34.83,24.19
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,20.42,11.77
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,180.34,148.01
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,354.47,290.61
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,190.34,154.67
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,36.29,24.72
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,77.39,58.78
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,119.51,93.18
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,148.56,116.69
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,177.67,140.04
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,192.06,151.37
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,206.38,162.61
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,193.43,151.67
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,180.62,140.96
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,251.01,196.66
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,321.09,251.07
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,443.92,346.11
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,555.82,430.21
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,526.98,407.78
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,498.81,386.34
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,454.76,352.98
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,412.24,320.56
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,363.78,283.56
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,318.61,248.78
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,362.67,282.89
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,405.46,315.35
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,295.81,230.81
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,191.5,149.02
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,205.59,160.22
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,219.09,170.74
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,225.64,176.09
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,231.38,180.8
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,259.94,202.05
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,277.79,213.66
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,231.1,178.48
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,183.97,143.62
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,170.61,132.52
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,154.16,120.02
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,131.07,108.78
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,113.12,93.77
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,95.03,78.14
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,76.51,61.82
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,58.24,45.61
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,39.56,28.69
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,23.35,12.45
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.72,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
