Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,51.56,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,173.19,129.04
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,278.63,227.86
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,363.02,301.87
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,455.3,379.26
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,526.31,437.16
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,600.68,494.87
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,663.56,539.96
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,724.0,581.8
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,776.12,616.74
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,827.49,650.4
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,870.51,677.49
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,911.71,702.96
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,936.96,716.77
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,967.66,734.37
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,991.85,747.39
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,1013.0,758.41
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,1027.36,766.42
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,1038.4,772.41
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,1043.07,772.87
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,1044.23,771.22
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,1039.85,767.6
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,1031.96,761.86
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,1018.65,751.28
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,1001.98,738.67
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,980.24,724.27
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,955.44,707.92
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,925.53,686.84
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,892.93,664.03
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,856.17,639.66
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,817.1,613.57
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,773.99,583.37
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,729.04,550.43
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,681.07,514.84
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,631.77,477.46
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,579.75,437.29
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,527.11,395.53
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,472.42,351.73
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,417.79,306.58
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,361.76,258.7
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,300.15,205.96
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,244.56,158.48
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,191.02,114.41
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,138.17,75.65
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,88.68,48.66
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,50.25,38.08
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,49.11,37.41
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,46.25,35.03
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,43.19,32.37
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,37.3,27.06
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,31.06,21.19
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,20.58,10.41
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,47.31,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,165.91,123.65
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,267.31,217.02
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,350.15,289.37
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,440.58,365.29
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,512.23,423.38
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,587.3,481.7
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,650.02,526.18
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,713.94,569.98
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,763.14,602.75
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,816.08,637.58
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,860.08,664.34
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,902.41,689.51
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,937.18,709.87
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,969.49,728.41
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,985.62,736.27
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,1007.31,748.04
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,1022.83,755.37
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,1035.1,760.68
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,1040.5,761.61
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,1042.46,760.47
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,1038.46,756.79
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,1031.0,751.04
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,1019.12,742.9
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,1003.87,732.71
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,982.14,718.38
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,957.4,702.14
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,928.03,681.51
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,895.98,659.17
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,859.78,635.31
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,821.25,609.76
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,778.6,581.21
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,734.05,549.67
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,686.19,514.38
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,637.02,477.34
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,584.85,437.34
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,531.98,395.72
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,477.54,351.6
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,423.19,306.45
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,360.89,254.55
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,305.11,206.83
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,249.38,159.86
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,195.76,116.32
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,142.87,77.94
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,92.97,50.63
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,51.99,39.07
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,50.56,38.17
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,47.38,35.56
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,43.97,32.62
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,38.54,27.79
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,32.82,22.43
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,21.9,11.47
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,12.39,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,94.72,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,202.07,150.85
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,308.59,246.72
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,388.27,314.8
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,474.87,385.32
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,544.36,439.33
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,616.9,492.04
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,671.94,529.41
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,731.19,568.59
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,781.96,599.41
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,831.86,628.75
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,872.37,650.98
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,910.8,671.42
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,935.56,684.69
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,965.75,701.52
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,987.04,711.77
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,1005.2,720.15
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,1018.93,727.27
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,1029.38,732.49
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,1032.52,731.9
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,1032.18,729.38
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,1026.86,725.4
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,1018.13,719.51
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,1005.52,710.64
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,989.61,699.85
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,967.31,686.51
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,942.07,671.36
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,911.9,652.23
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,879.21,631.36
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,842.88,608.77
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,804.35,584.52
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,730.49,532.65
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,668.17,486.22
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,650.19,476.93
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,622.85,459.1
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,543.2,399.59
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,485.91,356.18
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,452.48,330.41
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,407.81,293.17
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,343.28,243.27
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,300.28,211.13
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,252.36,175.82
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,221.56,155.35
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,180.13,127.47
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,154.86,113.65
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,127.68,102.14
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,111.21,89.07
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,94.11,74.95
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,76.41,59.97
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,59.11,44.99
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,41.27,29.24
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,25.85,14.53
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,31.45,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,86.27,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,191.62,144.4
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,294.2,236.52
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,372.61,303.64
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,457.63,373.17
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,528.19,428.7
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,601.94,483.86
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,662.12,524.85
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,723.13,564.99
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,771.3,596.94
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,822.7,630.69
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,866.82,657.59
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,909.29,682.99
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,942.67,702.77
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,965.31,715.35
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,989.97,727.92
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,1011.74,738.5
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,1026.51,746.04
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,1037.98,751.6
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,1043.49,752.0
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,1045.54,750.39
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,1041.16,746.35
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,1033.29,740.31
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,1021.37,730.44
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,1006.03,718.6
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,983.77,703.95
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,958.46,687.48
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,928.87,667.02
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,896.54,644.89
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,859.6,621.51
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,820.33,596.47
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,777.41,568.79
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,732.62,538.77
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,684.76,505.04
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,635.55,469.38
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,583.35,430.5
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,530.7,390.07
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,475.58,346.74
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,420.56,302.1
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,365.11,256.09
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,304.3,205.33
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,248.82,158.85
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,195.32,115.43
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,142.98,77.41
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,94.17,50.29
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,50.7,37.79
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,49.59,37.16
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,46.37,34.53
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,42.92,31.57
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,37.45,26.74
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,31.67,21.39
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,21.71,11.63
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,13.34,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,21.97,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,65.34,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,156.77,118.44
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,243.71,197.02
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,318.65,262.23
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,400.77,331.08
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,427.05,352.17
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,450.04,369.46
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,401.32,326.65
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,341.76,274.68
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,460.9,369.12
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,573.47,455.4
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,716.02,563.2
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,859.96,664.44
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,888.72,680.73
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,920.39,699.59
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,943.53,712.75
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,963.78,723.99
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,978.78,732.44
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,990.73,738.95
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,995.14,739.37
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,996.3,737.79
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,992.63,734.63
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,985.74,729.47
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,973.48,719.4
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,966.79,713.24
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,945.12,698.19
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,920.67,681.42
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,817.91,607.6
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,717.62,529.66
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,719.52,532.2
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,718.61,532.07
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,599.67,445.1
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,495.0,367.35
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,530.41,395.88
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,552.32,412.84
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,478.12,356.96
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,417.28,311.41
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,420.45,312.5
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,407.09,296.67
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,343.02,247.27
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,308.9,222.99
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,259.69,178.57
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,199.09,123.99
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,149.83,87.52
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,102.98,59.75
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,66.26,50.92
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,64.08,49.36
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,58.28,44.58
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,52.03,39.24
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,44.09,32.23
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,35.95,24.8
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,23.74,13.19
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,11.0,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,6.67,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,2.31,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.62,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.94,0.18
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,9.26,2.16
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,12.05,4.51
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,14.84,6.81
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,41.81,29.24
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,68.88,51.36
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,67.49,50.01
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,66.11,48.68
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,54.0,38.55
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,41.89,28.51
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,140.42,107.82
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,243.4,188.5
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,147.07,112.09
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,55.05,38.56
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,93.16,68.85
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,131.82,99.16
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,202.62,154.31
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,273.57,208.53
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,230.82,175.51
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,188.73,143.03
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,226.83,171.99
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,264.55,200.14
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,193.61,145.8
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,123.62,91.62
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,253.09,191.47
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,380.26,286.26
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,500.22,376.77
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,609.59,457.05
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,433.52,327.83
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,272.88,206.68
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,270.2,205.36
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,267.38,203.53
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,219.39,167.11
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,171.96,130.73
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,242.52,186.18
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,307.79,236.75
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,222.53,171.4
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,144.35,110.92
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,192.53,144.76
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,223.6,163.48
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,189.94,140.35
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,156.33,118.42
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,130.06,106.41
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,114.32,93.45
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,97.03,78.72
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,82.47,66.08
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,64.02,49.87
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,45.16,33.04
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,27.71,16.74
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.27,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,4.77,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,19.02,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,118.37,88.1
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,203.96,162.72
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,269.2,219.03
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,338.59,277.25
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,247.61,201.75
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,135.08,106.01
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,112.12,86.75
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,91.29,69.17
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,162.73,126.8
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,236.2,184.66
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,429.57,338.55
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,618.09,482.26
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,649.03,502.96
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,678.5,522.88
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,682.84,522.41
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,684.67,520.27
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,740.32,559.78
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,795.58,598.0
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,908.43,679.94
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,1000.97,741.59
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,998.17,737.54
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,992.16,731.98
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,987.38,725.9
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,971.73,712.68
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,951.03,698.08
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,927.58,681.75
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,900.61,661.79
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,871.04,640.21
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,836.28,616.5
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,799.39,591.33
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,759.1,562.85
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,716.89,531.38
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,670.63,497.55
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,623.23,462.16
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,573.79,424.49
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,523.66,385.35
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,466.43,340.76
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,413.75,298.19
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,359.23,252.8
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,305.89,207.73
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,252.93,163.56
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,202.08,122.36
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,146.26,80.91
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,98.97,53.18
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,57.14,42.7
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,55.26,41.46
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,51.95,38.81
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,48.39,35.82
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,42.33,30.49
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,35.91,24.6
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,24.09,13.58
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,12.6,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,14.14,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,35.77,3.45
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,120.05,88.99
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,194.79,153.53
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,272.27,219.01
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,369.63,298.34
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,436.82,351.46
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,507.86,405.71
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,576.1,456.51
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,653.7,512.5
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,705.66,546.83
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,757.37,580.12
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,805.02,610.05
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,851.86,638.88
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,885.37,658.21
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,916.79,676.04
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,937.28,686.83
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,960.78,699.71
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,975.69,708.37
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,987.6,715.26
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,992.88,716.55
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,994.97,715.96
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,990.85,712.95
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,983.53,708.04
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,969.76,699.38
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,952.97,688.85
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,931.86,675.24
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,908.08,659.93
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,878.93,639.75
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,847.73,618.24
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,813.57,595.74
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,777.59,571.91
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,736.33,543.08
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,694.16,513.07
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,649.68,481.8
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,604.46,449.17
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,552.92,410.26
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,504.87,372.98
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,454.77,333.35
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,405.5,293.5
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,342.59,246.28
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,303.44,219.36
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,264.15,183.71
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,214.88,138.97
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,171.56,112.15
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,150.49,105.38
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,113.52,89.56
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,90.37,70.74
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,82.83,64.69
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,78.04,60.73
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,63.13,47.91
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,47.65,34.32
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,30.98,19.1
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,21.03,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,56.92,13.72
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,148.59,112.59
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,228.64,182.48
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,300.0,243.42
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,377.27,307.3
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,445.19,361.75
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,516.76,417.26
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,573.12,459.38
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,630.34,501.15
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,689.07,542.37
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,742.9,578.94
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,782.28,603.22
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,819.76,625.84
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,855.11,647.34
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,888.56,667.3
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,908.54,677.89
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,925.5,686.53
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,942.92,696.21
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,957.63,704.38
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,962.14,704.7
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,963.64,703.22
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,962.09,701.01
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,957.59,697.0
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,962.52,697.94
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,962.45,695.63
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,760.04,555.01
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,547.94,398.01
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,516.95,375.95
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,486.93,353.81
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,474.59,345.18
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,462.25,336.5
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,491.1,357.7
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,511.43,372.43
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,521.39,380.18
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,519.63,379.27
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,482.0,352.13
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,445.28,325.47
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,436.67,318.77
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,410.86,296.41
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,343.25,246.45
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,299.91,216.95
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,265.51,185.12
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,220.61,143.64
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,175.46,110.89
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,134.3,85.96
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,95.17,74.3
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,89.56,70.05
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,81.27,63.35
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,76.01,59.0
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,61.76,46.77
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,46.97,33.78
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,29.4,17.97
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,11.77,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,6.2,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.2,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.05,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,34.41,21.79
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,57.47,41.61
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,88.37,67.71
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,127.54,100.2
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,160.83,127.27
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,194.77,154.23
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,282.11,223.57
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,361.38,284.48
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,210.62,165.47
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,54.91,38.88
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,84.36,62.35
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,114.85,86.07
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,69.46,49.85
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,25.15,14.47
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,317.91,243.32
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,612.56,452.24
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,723.64,527.48
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,833.06,599.92
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,895.86,640.12
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,959.06,679.66
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,957.07,677.05
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,952.17,673.51
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,946.45,668.95
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,937.47,662.45
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,860.71,610.79
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,784.93,557.96
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,699.51,500.08
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,620.71,445.37
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,615.38,443.12
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,608.46,439.15
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,655.41,477.1
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,685.81,501.85
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,642.51,471.74
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,598.69,441.03
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,551.0,405.72
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,505.01,370.91
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,421.81,309.3
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,369.88,271.82
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,338.45,247.96
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,305.89,222.62
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,265.9,192.92
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,228.79,165.73
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,191.14,131.55
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,137.92,89.49
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,99.57,78.45
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,93.05,73.45
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,84.5,66.54
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,78.75,61.77
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,64.22,49.26
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,49.14,35.95
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,32.92,21.13
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
