Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,10.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,26.05,6.44
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,89.15,66.09
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,149.84,118.65
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,216.34,175.01
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,296.38,240.72
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,360.45,291.88
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,427.9,344.0
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,487.2,388.21
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,548.67,432.72
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,600.87,469.12
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,667.37,514.56
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,712.97,544.16
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,757.98,572.89
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,794.95,595.27
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,830.63,616.43
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,861.14,634.05
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,890.0,650.37
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,908.72,660.42
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,927.21,670.27
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,938.82,675.21
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,947.66,678.46
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,873.96,625.58
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,793.43,568.53
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,801.31,574.28
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,800.83,573.84
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,785.21,561.47
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,767.12,547.75
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,808.26,578.31
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,835.92,598.88
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,802.25,576.36
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,767.1,553.15
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,686.69,496.02
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,617.19,445.9
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,584.4,424.61
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,551.12,402.19
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,514.49,376.47
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,479.75,351.15
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,444.88,324.54
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,405.54,293.48
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,358.2,256.05
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,310.36,217.44
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,256.94,181.42
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,223.72,163.41
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,195.34,140.75
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,163.25,117.07
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,134.66,107.4
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,122.07,97.56
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,99.6,79.01
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,82.11,64.31
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,66.64,51.1
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,50.57,37.02
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,33.7,21.75
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,7.15,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,13.91,1.37
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,48.5,33.19
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,81.68,61.72
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,119.78,94.0
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,159.09,126.7
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,215.2,171.91
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,262.46,208.88
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,304.87,240.36
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,347.61,271.09
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,380.22,294.24
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,412.1,316.5
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,370.11,282.43
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,339.33,256.87
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,324.74,244.99
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,296.93,223.35
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,299.42,224.7
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,301.91,225.94
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,291.86,217.89
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,282.03,210.12
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,213.33,158.8
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,146.12,107.95
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,215.44,160.41
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,284.56,210.89
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,272.66,201.51
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,260.84,192.64
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,287.24,212.12
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,313.17,230.9
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,337.49,248.21
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,361.14,264.92
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,352.08,259.1
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,343.07,253.52
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,229.88,171.24
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,117.32,86.43
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,102.97,75.85
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,88.65,64.93
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,101.96,75.55
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,115.13,86.03
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,126.97,95.67
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,138.51,105.14
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,155.55,118.74
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,171.53,131.5
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,200.18,152.63
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,224.88,170.11
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,175.14,133.65
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,137.78,106.76
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,119.57,97.24
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,102.65,83.19
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,85.69,68.84
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,68.55,54.06
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,51.61,39.27
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,34.38,23.99
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,20.88,11.69
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,7.41,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.81,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.67,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.98,1.59
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,40.2,27.42
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,68.53,52.35
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,112.29,90.25
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,151.76,124.1
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,260.83,216.99
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,380.96,315.85
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,355.74,292.16
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,335.84,272.71
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,359.52,289.61
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,368.41,294.67
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,357.12,283.42
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,344.33,271.13
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,453.13,354.49
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,549.04,425.11
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,550.49,422.98
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,550.53,420.45
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,502.25,383.37
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,467.18,355.93
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,402.93,307.05
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,330.36,251.64
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,399.01,302.92
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,456.56,344.6
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,409.53,308.79
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,357.75,269.85
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,404.71,304.63
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,444.21,333.16
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,388.89,291.85
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,334.78,251.56
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,344.46,259.03
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,351.52,264.34
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,305.0,229.97
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,257.14,194.38
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,293.83,222.8
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,322.43,244.79
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,294.87,224.24
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,274.73,209.39
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,309.85,236.17
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,336.77,255.74
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,265.46,202.32
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,199.49,153.08
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,175.94,135.59
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,153.05,118.33
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,112.83,86.6
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,71.68,53.56
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,62.33,48.56
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,52.99,40.73
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,43.66,32.69
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,34.35,24.54
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,25.97,17.14
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,17.61,9.65
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,10.65,3.27
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.7,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,21.81,12.06
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,34.37,23.03
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,50.46,36.78
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,66.88,50.58
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,84.78,65.47
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,102.55,80.0
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,120.75,94.48
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,138.85,108.64
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,156.88,122.85
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,175.02,137.02
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,121.74,93.59
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,71.77,52.84
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,86.77,64.67
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,102.11,76.6
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,188.22,144.34
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,275.74,211.18
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,254.04,193.92
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,232.78,177.29
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,289.1,219.53
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,345.11,260.48
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,478.38,358.26
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,607.41,448.63
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,558.87,411.74
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,519.65,382.31
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,457.25,337.82
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,396.72,294.11
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,541.16,400.21
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,672.26,491.94
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,551.92,405.85
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,440.52,325.19
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,363.45,270.07
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,292.42,218.08
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,285.99,214.18
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,279.47,210.03
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,255.07,191.98
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,231.08,174.17
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,289.2,218.35
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,335.89,252.68
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,313.65,235.34
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,289.81,216.53
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,245.57,184.0
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,213.81,161.42
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,193.33,145.3
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,162.98,122.13
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,135.37,103.84
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,117.15,94.96
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,85.33,68.04
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,52.64,39.97
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,46.36,34.45
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,38.7,27.49
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,27.45,17.13
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,15.7,1.46
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,9.53,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.91,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,8.79,1.5
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,13.89,5.97
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,20.39,11.55
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,26.9,17.07
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,71.81,54.59
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,121.25,95.05
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,91.77,70.37
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,66.08,48.97
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,83.93,63.37
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,102.44,78.11
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,98.35,74.37
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,94.41,70.83
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,110.34,83.17
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,126.27,95.35
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,298.71,229.72
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,468.97,355.54
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,568.97,428.03
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,654.77,489.01
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,441.06,333.34
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,216.37,163.08
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,352.82,266.5
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,481.4,359.71
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,435.99,325.08
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,391.67,291.93
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,605.49,450.95
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,798.19,585.63
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,826.38,607.82
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,844.82,621.98
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,743.6,548.44
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,651.37,478.8
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,601.25,443.59
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,558.78,413.1
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,538.27,399.28
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,520.2,386.64
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,498.28,371.02
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,473.23,352.52
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,438.44,326.77
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,402.03,298.99
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,327.01,243.6
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,281.41,211.59
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,259.44,189.98
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,229.42,160.13
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,191.5,135.66
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,166.86,123.24
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,136.82,104.27
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,117.96,95.53
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,101.75,81.99
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,84.98,67.7
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,67.66,52.72
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,49.79,36.96
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,34.35,22.87
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.71,2.75
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.53,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,18.64,6.21
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,60.23,44.0
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,98.8,77.97
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,149.24,121.52
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,192.88,158.73
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,231.36,190.57
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,269.33,221.2
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,201.85,163.88
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,136.64,107.96
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,154.27,121.86
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,171.98,135.51
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,364.71,290.64
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,540.4,424.39
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,568.57,443.13
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,595.88,461.86
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,607.81,467.63
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,618.03,472.25
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,473.33,362.76
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,306.81,234.62
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,182.92,139.35
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,62.66,44.47
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,210.26,160.41
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,358.99,272.44
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,378.34,285.44
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,388.81,292.31
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,424.77,318.64
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,459.23,343.51
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,426.69,318.99
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,395.11,295.42
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,380.19,284.72
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,365.59,274.17
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,456.23,342.39
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,539.53,403.12
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,585.85,441.23
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,615.43,465.09
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,435.8,330.5
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,307.24,232.45
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,266.41,202.75
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,233.77,178.67
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,216.03,165.43
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,198.58,152.31
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,216.96,164.12
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,236.1,175.42
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,142.22,105.59
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,60.47,44.17
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,52.53,37.94
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,44.6,33.26
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,37.14,26.91
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,29.69,20.45
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,22.25,13.87
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,14.82,7.23
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,9.26,2.15
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.7,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.78,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.7,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,12.51,5.04
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,21.34,12.53
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,24.13,14.81
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,26.93,17.06
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,30.2,19.71
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,33.48,22.35
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,50.27,36.19
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,67.1,49.91
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,65.73,48.62
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,64.35,47.37
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,85.92,64.81
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,107.9,82.42
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,110.3,84.14
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,112.7,85.89
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,150.57,115.81
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,188.42,144.97
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,401.44,307.23
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,615.48,457.58
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,667.81,491.99
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,722.48,528.64
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,672.07,492.65
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,627.79,461.52
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,658.35,483.5
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,684.54,501.41
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,643.84,471.89
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,607.7,445.97
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,524.33,386.56
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,451.02,333.65
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,355.69,265.62
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,268.73,201.98
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,305.03,229.31
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,342.09,256.08
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,281.1,211.79
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,229.21,173.91
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,230.02,175.04
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,229.78,175.11
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,209.29,159.88
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,196.18,150.22
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,168.74,129.91
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,134.82,104.17
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,117.68,91.07
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,101.35,82.09
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,72.59,57.56
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,54.85,42.25
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,48.22,36.41
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,40.12,29.05
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,28.93,18.73
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,17.24,4.56
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,41.06,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,117.98,73.17
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,198.71,156.42
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,285.33,230.91
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,362.37,295.13
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,443.49,359.84
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,293.49,239.41
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,87.44,67.21
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,124.9,98.05
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,162.66,127.88
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,173.27,135.48
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,183.99,143.17
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,204.77,158.44
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,225.61,173.46
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,296.96,227.53
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,357.25,271.9
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,422.44,319.08
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,487.44,365.01
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,504.28,375.2
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,520.55,385.3
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,786.25,578.51
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,1003.66,719.68
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,1000.05,714.2
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,993.24,709.44
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,983.37,702.19
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,970.36,693.09
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,949.14,679.63
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,925.27,664.6
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,897.62,647.16
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,867.71,628.24
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,833.08,606.17
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,796.46,582.68
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,756.22,555.49
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,714.51,525.92
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,669.93,494.42
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,624.29,461.44
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,576.18,426.1
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,523.45,386.48
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,472.16,347.29
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,421.23,306.99
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,368.72,263.83
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,317.54,220.87
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,266.24,177.66
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,211.57,132.66
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,162.87,95.07
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,117.5,65.21
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,74.31,46.33
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,60.17,45.95
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,56.73,43.23
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,53.01,40.14
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,47.21,35.08
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,40.08,28.65
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,29.29,18.81
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,18.03,5.48
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,20.13,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,52.71,29.86
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,119.22,90.93
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,195.57,155.56
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,147.92,117.57
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,88.16,67.37
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,279.72,226.55
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,458.08,367.8
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,330.28,263.84
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,179.23,139.44
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,201.84,156.81
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,224.44,173.54
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,304.58,234.8
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,373.43,285.79
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,397.01,302.23
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,420.32,318.53
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,324.15,245.42
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,221.9,166.97
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,220.47,165.83
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,219.09,164.52
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,193.02,144.21
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,167.28,124.23
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,233.3,174.08
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,299.08,222.59
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,340.26,252.45
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,386.96,286.01
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,508.32,373.95
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,627.18,456.7
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,503.68,369.05
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,388.07,285.88
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,502.23,370.21
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,606.67,444.02
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,489.27,359.4
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,383.34,282.32
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,435.51,321.68
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,483.83,356.7
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,416.65,308.06
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,361.67,268.33
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,384.73,285.39
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,394.58,290.81
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,366.69,267.0
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,332.87,236.68
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,286.89,200.02
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,243.6,165.98
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,200.3,133.33
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,160.11,106.32
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,122.04,86.85
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,110.9,88.47
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,100.13,79.81
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,88.87,70.46
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,72.97,56.85
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,56.43,42.36
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,38.52,26.39
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,17.73,5.72
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,30.35,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,86.58,53.06
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,159.67,122.76
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,248.43,197.92
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,169.54,135.46
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,67.69,50.32
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,62.83,46.38
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,59.53,43.55
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,69.81,51.68
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,80.16,59.75
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,145.66,112.19
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,213.01,164.8
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,332.48,257.26
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,457.06,349.66
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,678.45,515.87
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,888.87,662.44
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,746.46,555.77
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,573.73,425.96
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,427.48,320.36
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,286.96,215.01
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,268.0,200.64
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,249.34,186.16
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,212.66,158.51
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,176.45,131.06
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,188.01,139.85
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,199.42,148.41
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,254.89,189.96
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,309.6,230.29
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,513.58,381.07
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,698.43,510.18
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,687.26,502.33
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,673.95,494.08
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,663.46,487.86
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,645.62,476.27
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,497.93,369.17
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,374.79,277.88
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,437.93,326.0
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,484.16,359.18
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,444.68,329.16
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,405.36,299.02
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,368.99,268.51
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,323.4,228.39
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,275.38,188.99
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,229.33,151.63
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,185.79,118.4
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,144.58,90.9
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,105.06,71.57
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,87.88,69.16
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,81.81,64.21
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,75.36,58.77
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,66.83,51.44
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,53.67,39.89
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,37.11,25.1
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,20.91,8.14
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
