Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,36.55,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,109.88,69.79
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,185.52,143.37
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,267.34,213.5
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,336.17,271.32
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,410.6,331.63
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,415.07,334.27
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,399.42,320.76
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,440.71,351.02
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,480.56,379.15
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,522.37,408.43
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,563.7,436.73
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,458.75,353.85
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,346.18,264.28
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,367.47,279.77
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,388.38,294.48
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,367.28,277.16
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,346.3,260.17
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,358.26,268.68
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,370.03,276.97
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,282.7,211.46
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,192.32,142.96
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,240.08,178.98
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,287.54,214.13
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,257.03,191.25
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,226.87,168.69
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,341.05,253.73
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,448.41,331.4
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,395.28,291.99
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,343.25,253.65
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,285.82,211.68
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,229.18,169.77
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,345.49,256.78
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,455.55,336.66
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,543.49,405.89
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,614.23,459.15
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,538.98,400.81
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,484.6,358.71
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,376.23,279.8
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,284.08,212.72
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,311.65,231.51
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,322.75,235.35
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,286.55,204.4
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,235.83,161.59
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,200.19,137.15
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,166.02,116.24
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,131.98,96.15
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,111.09,88.66
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,97.83,77.73
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,83.93,66.03
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,72.18,55.99
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,55.79,41.7
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,38.62,26.39
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,21.68,9.08
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,29.21,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,84.91,53.5
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,157.24,121.11
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,234.93,187.65
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,317.66,256.91
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,398.37,322.93
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,391.19,315.33
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,361.46,289.46
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,403.23,320.55
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,443.89,349.81
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,434.15,340.24
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,434.35,338.1
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,465.69,359.79
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,496.25,380.57
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,545.08,416.14
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,594.23,451.44
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,614.87,463.74
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,634.04,475.04
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,651.2,486.51
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,680.01,505.92
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,632.64,469.4
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,596.63,441.04
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,600.33,442.77
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,603.09,443.73
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,569.19,418.36
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,544.16,399.32
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,512.2,376.27
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,480.98,353.69
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,526.06,386.79
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,568.1,417.11
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,433.14,320.01
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,305.09,225.92
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,360.42,267.23
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,413.99,306.29
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,460.6,341.26
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,503.33,372.59
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,506.21,375.62
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,497.16,368.8
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,452.13,334.84
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,408.24,301.18
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,367.71,269.45
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,325.54,236.82
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,285.07,204.71
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,244.55,172.53
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,204.02,141.47
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,165.19,113.91
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,135.56,98.45
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,120.65,96.6
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,112.26,89.82
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,96.95,76.99
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,78.67,61.48
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,59.84,45.12
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,40.69,28.15
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,18.57,7.29
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,8.1,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,15.77,5.42
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,36.68,23.83
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,58.32,42.15
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,86.9,66.08
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,115.8,89.93
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,203.01,161.71
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,298.9,238.36
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,205.19,161.75
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,114.47,86.59
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,82.93,61.21
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,53.98,37.87
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,112.37,84.23
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,173.17,131.56
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,205.11,155.96
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,237.07,180.18
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,240.87,182.27
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,244.71,184.46
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,295.3,222.35
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,357.76,268.34
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,297.02,222.28
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,249.36,186.04
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,257.47,192.0
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,265.45,197.76
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,310.6,231.12
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,355.11,263.56
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,352.06,261.07
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,348.93,258.69
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,396.72,293.09
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,439.48,323.23
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,437.67,321.95
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,435.48,320.57
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,415.41,306.28
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,395.8,292.33
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,427.71,316.24
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,449.41,332.27
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,396.01,293.34
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,340.68,253.03
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,323.74,240.95
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,306.48,228.38
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,236.43,176.58
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,174.52,130.48
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,183.14,137.31
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,190.02,142.66
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,185.81,137.12
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,173.46,126.02
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,145.16,107.68
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,124.33,98.93
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,107.74,85.54
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,90.56,71.33
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,76.05,59.04
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,57.19,42.73
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,39.32,26.93
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,21.19,9.38
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,3.34,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.48,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.22,7.37
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,25.98,15.63
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,37.15,24.97
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,48.33,34.17
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,81.68,61.36
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,116.31,89.17
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,127.9,97.92
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,139.57,106.63
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,138.81,105.62
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,138.45,104.96
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,172.81,131.71
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,207.35,158.24
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,293.41,224.27
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,369.64,281.37
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,582.62,443.09
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,770.55,579.68
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,675.14,506.82
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,563.78,422.74
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,698.41,522.98
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,819.62,609.74
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,713.95,530.52
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,600.29,445.65
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,686.39,508.62
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,773.74,569.7
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,697.62,514.11
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,628.87,463.98
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,472.35,351.45
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,324.11,241.32
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,408.62,304.73
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,488.08,362.99
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,603.04,453.72
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,698.09,526.43
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,654.33,493.08
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,610.92,459.95
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,534.3,400.2
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,476.43,354.95
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,450.12,334.53
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,410.97,303.39
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,368.29,269.21
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,326.65,235.49
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,274.86,198.39
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,237.87,174.49
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,202.82,141.32
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,151.5,97.47
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,121.22,83.87
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,115.2,91.72
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,103.3,82.16
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,90.84,71.87
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,75.73,59.03
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,62.07,47.07
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,42.34,29.6
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,22.61,10.74
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,11.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,19.76,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,53.65,32.69
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,118.72,90.14
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,185.38,146.95
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,95.79,74.73
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.12,3.56
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,32.49,21.24
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,53.93,38.78
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,56.73,40.83
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,59.55,42.86
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,40.45,27.23
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.69
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,40.48,26.99
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,59.63,42.12
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,124.34,93.28
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,191.03,145.07
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,160.21,120.4
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,129.97,96.37
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,164.3,122.93
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,198.65,149.2
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,333.45,250.72
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,461.01,343.34
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,364.52,271.77
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,264.51,197.12
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,283.82,211.05
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,302.82,224.39
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,309.66,229.15
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,316.25,233.77
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,275.27,203.08
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,234.82,172.83
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,245.75,180.86
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,256.46,188.54
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,302.57,222.11
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,342.76,250.7
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,320.54,234.85
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,304.35,223.51
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,366.27,268.5
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,418.13,304.25
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,432.71,313.58
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,427.56,305.34
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,376.44,264.28
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,325.11,222.5
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,275.43,187.15
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,249.19,171.55
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,193.97,124.15
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,130.28,72.87
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,86.93,51.42
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,63.3,48.11
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,59.23,44.84
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,54.8,41.14
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,49.53,36.72
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,42.89,30.9
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,32.63,21.66
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,21.9,10.57
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,29.88,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,80.56,52.44
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,161.61,124.64
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,241.19,192.03
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,162.14,129.19
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,54.87,39.63
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,64.3,47.39
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,73.89,55.08
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,123.56,95.07
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,174.34,135.04
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,297.16,232.43
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,427.5,331.77
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,427.9,328.96
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,412.09,314.69
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,382.88,291.12
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,352.9,267.01
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,418.75,315.32
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,484.4,362.18
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,495.63,368.29
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,506.35,374.21
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,626.75,460.46
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,743.6,540.91
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,778.19,564.69
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,810.81,587.35
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,809.23,585.6
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,805.78,582.86
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,806.92,583.42
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,807.06,583.28
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,839.02,610.93
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,860.76,627.99
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,827.06,605.52
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,791.52,582.06
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,751.83,555.53
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,710.71,526.44
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,618.43,456.94
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,550.1,404.26
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,545.64,403.37
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,526.57,389.49
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,477.91,351.92
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,424.97,310.36
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,374.78,269.26
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,325.89,228.5
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,276.72,187.85
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,229.83,149.42
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,183.43,113.11
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,140.24,83.19
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,98.86,61.82
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,75.64,58.55
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,69.95,53.92
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,63.89,48.84
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.26,42.34
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.22,35.25
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,36.12,24.47
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,24.69,12.78
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,24.46,12.11
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,64.31,46.46
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,101.11,77.9
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,142.62,112.85
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,195.95,156.61
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,306.54,247.0
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,415.65,333.53
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,424.84,337.36
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,415.41,327.33
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,587.91,460.08
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,753.37,580.01
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,655.86,502.56
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,522.89,398.78
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,417.94,319.14
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,284.56,216.13
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,238.3,180.47
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,193.3,145.4
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,246.1,185.07
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,298.87,223.74
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,292.56,218.19
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,286.35,212.94
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,314.69,233.6
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,342.66,253.73
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,369.24,272.83
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,401.76,296.07
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,676.04,502.01
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,906.15,659.08
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,879.83,638.65
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,856.02,622.06
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,822.44,599.91
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,787.0,576.5
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,718.8,526.52
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,661.8,482.92
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,609.1,446.62
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,563.77,414.78
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,481.15,354.64
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,416.15,307.07
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,414.59,305.73
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,398.36,292.5
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,370.61,268.04
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,323.78,225.74
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,273.83,184.59
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,226.0,145.39
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,179.64,109.22
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,136.95,79.79
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,95.16,58.08
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,70.09,54.07
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,67.76,52.39
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,63.82,49.19
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,56.58,42.99
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,48.95,36.21
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,36.87,25.31
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,25.46,13.66
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.16,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.48,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,9.72,2.49
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,12.97,5.22
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,18.55,9.87
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,14.49
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,26.93,16.74
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,29.73,18.98
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,101.74,77.32
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,178.72,137.03
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,412.11,315.52
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,645.54,476.59
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,684.52,502.27
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,722.5,529.68
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,829.21,605.63
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,930.62,673.84
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,946.71,685.02
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,960.12,695.36
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,965.33,698.99
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,967.58,700.69
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,965.2,698.96
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,959.9,695.49
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,954.1,692.24
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,950.88,690.75
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,932.01,677.09
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,910.51,661.92
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,884.21,643.25
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,855.63,623.19
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,822.96,601.31
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,788.37,578.13
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,750.69,552.82
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,711.32,525.11
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,667.79,493.73
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,623.36,461.14
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,576.66,426.54
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,529.25,390.54
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,479.35,351.79
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,429.72,312.22
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,378.81,270.84
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,328.39,228.89
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,277.99,186.8
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,224.27,142.56
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,175.79,104.35
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,130.38,72.51
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,87.11,49.98
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,59.94,45.49
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,59.3,45.1
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,58.69,44.63
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,52.05,38.97
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,45.06,32.77
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,34.48,23.29
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,23.42,12.31
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,14.3,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,14.12,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,30.11,16.42
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,76.63,56.54
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,129.37,101.14
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,173.9,138.57
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,220.81,177.12
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,167.32,132.89
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,112.89,86.87
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,136.62,105.85
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,160.43,124.51
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,320.18,252.02
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,463.69,361.52
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,380.49,294.63
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,266.99,204.78
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,192.24,146.53
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,120.43,89.82
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,127.15,94.78
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,133.86,99.61
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,219.97,165.7
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,306.82,230.57
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,180.57,134.74
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,57.99,39.86
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,295.21,221.95
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,531.59,392.28
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,418.2,309.18
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,302.89,224.34
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,214.55,159.0
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,127.42,93.0
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,85.65,61.02
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,44.02,28.77
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,50.09,33.6
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,56.16,38.44
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,69.67,49.01
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,83.13,59.54
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,65.45,45.91
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,47.64,32.07
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,45.28,30.27
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,42.92,28.46
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,39.63,25.98
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,36.34,23.49
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,67.6,48.51
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,98.51,73.18
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,149.8,113.68
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,195.78,149.73
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,187.86,139.33
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,174.93,125.82
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,150.71,111.43
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,125.45,101.73
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,111.29,90.04
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,96.68,77.71
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,79.08,62.54
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,63.16,48.49
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,43.0,30.62
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,22.23,11.6
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,32.21,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,93.78,63.32
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,162.07,125.47
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,237.11,188.91
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,316.79,253.76
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,392.51,313.17
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,455.91,361.06
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,522.52,409.29
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,580.61,448.97
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,646.18,492.19
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,697.05,525.21
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,747.69,557.0
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,789.32,581.07
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,829.73,603.98
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,771.42,561.79
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,696.06,507.42
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,821.72,596.68
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,943.18,675.28
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,856.48,614.02
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,755.96,542.6
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,753.79,540.49
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,749.96,536.2
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,753.78,539.34
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,756.29,541.57
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,792.53,564.27
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,829.62,586.67
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,808.91,572.73
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,790.72,560.98
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,794.31,563.71
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,794.23,563.83
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,749.49,535.27
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,705.27,507.02
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,667.79,482.5
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,628.61,456.38
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,601.41,439.24
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,575.42,422.1
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,513.9,377.58
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,455.65,335.33
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,364.38,269.82
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,284.08,211.8
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,319.68,235.34
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,335.45,239.53
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,283.03,202.36
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,248.55,181.53
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,192.07,141.79
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,160.1,121.3
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,140.33,106.88
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,121.65,97.56
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,104.17,83.19
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,86.52,68.41
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,68.33,52.99
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,49.91,37.06
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,34.08,23.12
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,17.63,8.15
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
