Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.38,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.62,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.26,1.9
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,13.89,5.9
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,19.93,11.04
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,25.97,16.14
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,59.53,44.05
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,95.66,73.65
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,158.75,124.99
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,235.48,185.71
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,352.31,278.04
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,460.42,360.75
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,474.77,369.1
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,487.21,376.45
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,353.24,273.61
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,223.98,171.93
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,286.57,219.82
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,363.03,276.49
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,442.22,335.15
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,520.79,392.05
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,536.45,401.68
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,551.49,411.17
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,531.13,395.29
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,510.85,379.71
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,532.74,394.26
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,553.53,407.59
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,684.4,502.0
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,796.5,579.07
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,731.79,531.07
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,670.65,486.72
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,673.73,489.91
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,674.29,490.65
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,650.71,474.58
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,625.81,457.62
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,636.68,470.18
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,636.77,473.15
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,589.2,438.06
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,540.92,401.76
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,490.5,362.55
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,440.13,322.23
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,382.62,275.63
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,331.13,232.39
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,279.49,188.59
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,229.66,146.57
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,179.79,106.43
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,132.42,72.25
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,82.49,43.89
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,50.21,37.57
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,47.52,35.41
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,44.59,32.93
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,40.96,29.81
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,37.12,26.33
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,29.41,19.32
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,21.22,11.15
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,10.56,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.53,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,18.56,8.24
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,36.78,24.51
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,55.27,40.43
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,76.59,58.42
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,97.54,75.74
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,178.81,143.51
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,268.36,215.92
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,312.97,249.83
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,358.14,283.48
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,588.6,464.34
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,808.2,619.73
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,846.48,642.05
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,883.04,664.74
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,815.01,615.5
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,698.68,526.01
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,709.24,532.16
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,717.55,535.8
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,875.09,652.61
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,1003.77,736.76
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,933.46,687.37
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,837.45,614.01
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,566.24,423.36
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,285.74,213.88
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,184.28,137.89
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,84.4,60.73
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,344.37,260.46
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,599.19,442.91
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,655.96,482.4
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,706.91,518.02
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,436.32,326.06
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,176.56,131.11
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,140.3,103.85
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,104.43,76.21
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,237.99,179.14
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,363.82,272.99
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,300.94,226.15
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,245.39,184.88
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,295.77,223.15
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,344.14,258.67
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,287.49,216.56
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,235.0,177.79
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,248.66,185.56
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,249.06,181.49
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,182.81,134.99
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,134.76,103.09
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,118.6,90.68
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,102.71,82.07
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,87.3,69.28
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,71.73,56.14
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,56.82,43.41
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,41.76,30.3
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,28.32,18.41
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,14.83,6.17
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,61.25,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,168.42,119.76
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,243.25,192.55
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,328.14,265.74
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,295.19,240.6
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,229.13,186.11
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,175.48,141.13
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,119.44,92.96
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,131.53,102.13
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,143.71,111.09
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,186.08,144.44
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,228.93,177.5
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,209.82,161.43
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,191.21,145.97
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,399.37,307.96
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,588.86,448.12
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,657.97,495.88
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,712.8,533.5
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,770.7,575.01
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,839.58,623.18
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,795.05,589.11
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,759.17,561.33
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,752.24,555.83
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,743.93,549.29
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,734.28,542.18
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,718.22,530.77
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,763.71,564.96
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,799.82,592.08
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,774.45,574.33
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,748.45,556.36
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,732.59,545.63
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,715.99,534.18
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,657.93,491.71
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,601.53,450.25
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,559.35,419.42
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,519.15,389.75
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,495.51,372.52
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,470.12,353.52
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,423.57,318.3
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,375.23,281.97
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,353.62,264.82
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,320.91,238.47
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,288.68,212.2
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,253.71,183.34
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,214.76,153.34
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,178.41,126.8
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,143.66,103.71
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,113.38,91.16
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,80.4,63.46
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,51.57,38.9
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,47.04,35.03
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,42.22,30.7
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,33.18,22.53
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,24.13,13.65
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,53.3,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,150.3,105.89
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,225.61,177.5
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,314.53,253.61
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,294.7,239.11
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,243.51,197.26
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,362.75,295.03
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,497.33,400.87
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,607.66,484.95
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,719.91,565.43
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,765.04,594.6
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,813.6,626.08
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,856.12,652.76
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,897.2,678.11
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,718.99,547.92
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,495.88,375.5
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,664.07,502.08
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,835.58,623.94
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,818.02,607.99
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,787.06,584.18
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,924.4,684.88
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,1031.87,754.46
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,1028.41,750.76
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,1021.65,745.78
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,960.3,704.6
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,884.05,646.13
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,928.23,683.48
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,955.24,701.41
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,927.44,682.65
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,897.25,662.61
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,863.85,640.04
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,828.2,615.89
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,788.22,588.92
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,746.5,560.57
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,702.38,528.03
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,656.9,493.73
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,607.93,456.51
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,558.49,418.05
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,507.02,377.67
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,455.5,336.11
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,403.17,292.3
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,345.09,243.35
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,292.09,198.23
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,240.78,154.7
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,184.17,110.78
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,140.09,80.64
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,100.15,58.83
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,70.17,54.35
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,64.39,49.72
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,58.1,44.52
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,51.7,39.13
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,44.11,32.48
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,34.34,23.64
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,24.11,13.8
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.19,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,68.4,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,184.37,131.75
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,265.19,210.09
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,356.83,288.95
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,429.32,350.22
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,506.97,413.18
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,570.95,462.45
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,633.8,507.43
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,690.38,545.31
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,747.26,582.11
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,795.66,613.47
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,843.14,643.65
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,883.36,667.04
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,913.94,683.57
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,945.32,702.64
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,974.27,720.01
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,997.08,731.86
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,1017.0,741.85
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,1030.88,749.07
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,1041.55,754.36
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,1045.87,754.58
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,1046.86,752.85
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,1042.98,749.27
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,1035.72,743.72
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,1023.66,735.24
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,1008.34,724.83
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,987.53,711.01
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,963.87,695.46
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,935.79,676.1
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,905.26,655.21
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,870.64,632.62
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,833.78,608.48
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,793.7,582.34
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,751.77,554.73
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,706.74,523.02
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,660.36,489.16
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,610.49,452.0
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,560.3,413.71
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,508.77,374.25
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,457.17,333.49
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,403.99,289.8
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,351.44,245.68
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,291.97,195.93
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,240.38,152.39
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,189.02,110.94
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,140.2,75.41
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,93.27,49.1
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,49.39,36.36
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,47.76,35.2
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,45.99,33.83
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,42.42,30.86
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,38.63,27.53
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,31.41,21.03
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,23.77,13.53
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,11.75,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,56.21,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,156.68,110.27
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,231.94,181.03
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,321.2,255.86
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,392.58,314.41
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,468.99,374.51
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,532.73,421.85
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,598.88,468.6
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,654.69,504.52
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,711.11,539.58
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,760.38,570.76
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,805.06,598.34
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,845.3,623.16
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,883.94,646.7
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,915.87,665.29
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,945.54,682.39
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,969.23,694.92
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,981.31,700.19
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,995.91,708.03
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,1007.51,714.05
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,1012.49,714.68
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,1014.3,713.54
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,1011.91,712.04
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,1006.29,708.69
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,995.58,702.3
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,981.76,694.09
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,961.62,681.43
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,938.83,667.19
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,912.72,650.07
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,884.25,631.45
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,766.73,551.8
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,661.72,474.79
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,706.64,513.0
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,736.72,538.5
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,693.47,507.7
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,648.97,475.91
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,601.13,441.22
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,552.66,405.08
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,502.57,367.15
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,447.37,324.43
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,395.19,282.18
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,343.98,239.71
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,292.2,196.32
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,242.18,154.56
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,192.18,114.47
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,139.12,75.57
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,93.42,49.71
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,54.97,40.88
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,53.27,39.61
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,51.43,38.12
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,47.3,34.73
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,42.92,30.92
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,34.98,23.84
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,25.7,15.01
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,46.2,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,134.83,93.36
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,205.08,157.77
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,284.52,223.7
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,363.23,287.64
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,447.64,353.87
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,490.79,386.09
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,532.4,416.21
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,612.47,474.69
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,696.28,532.53
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,712.36,541.87
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,722.57,547.69
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,717.14,540.23
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,711.25,532.23
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,663.47,495.18
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,609.55,453.76
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,738.57,545.53
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,870.33,634.23
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,756.11,551.16
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,637.86,465.18
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,688.51,500.2
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,748.65,539.59
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,879.54,634.01
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,984.44,702.77
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,977.74,697.12
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,959.22,685.11
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,894.49,641.13
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,828.69,592.41
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,712.92,513.11
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,605.0,437.2
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,710.84,518.97
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,794.54,581.12
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,756.72,555.19
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,717.54,528.22
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,628.25,461.9
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,556.48,407.7
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,555.07,409.25
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,536.19,396.02
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,487.27,358.94
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,438.93,321.36
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,389.66,281.53
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,341.73,241.99
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,289.64,203.78
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,259.2,184.5
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,211.54,141.84
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,156.04,94.51
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,114.6,70.4
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,79.82,62.21
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,74.32,57.78
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,68.44,52.89
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,61.01,46.62
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,53.17,39.76
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,40.89,28.87
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,29.44,18.07
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,15.1,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,45.91,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,133.61,92.79
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,204.85,158.44
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,285.32,225.37
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,355.58,282.19
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,436.58,344.48
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,500.05,392.49
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,566.02,440.88
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,622.98,480.95
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,680.97,520.25
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,730.06,552.84
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,778.72,584.72
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,819.41,610.07
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,854.32,631.35
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,886.28,651.4
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,916.13,670.05
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,940.18,683.57
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,961.66,695.47
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,874.9,636.22
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,767.16,557.35
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,892.22,647.87
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,988.52,709.9
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,986.26,707.36
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,980.9,703.82
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,970.57,696.19
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,957.25,686.75
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,938.24,674.73
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,916.69,661.12
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,891.06,644.85
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,863.35,627.17
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,831.42,606.37
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,797.52,584.17
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,760.22,559.55
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,721.3,532.93
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,678.76,502.35
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,633.19,469.1
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,585.27,433.31
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,538.68,397.75
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,490.53,361.09
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,438.21,320.43
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,378.7,274.98
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,340.65,247.36
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,298.27,209.55
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,244.33,160.54
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,198.05,123.88
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,155.1,92.81
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,113.69,68.7
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,78.39,60.51
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,73.2,56.49
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,67.66,52.02
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,60.21,45.76
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,52.35,38.91
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.86,28.72
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,28.81,17.54
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,15.5,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,55.23,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,153.87,107.39
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,226.8,175.86
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,313.47,248.46
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,384.31,306.8
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,460.41,367.12
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,522.49,415.05
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,586.96,462.87
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,508.1,398.94
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,390.05,304.45
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,493.94,382.92
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,589.73,451.99
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,736.36,557.7
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,866.89,643.0
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,898.77,661.29
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,928.45,678.91
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,943.18,685.41
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,963.77,695.88
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,978.04,703.64
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,989.35,709.67
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,995.07,710.86
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,997.69,710.26
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,995.15,707.98
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,989.45,703.88
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,979.16,696.11
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,965.8,686.53
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,947.07,674.57
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,925.64,660.99
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,899.51,643.52
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,871.11,624.62
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,839.18,604.28
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,805.11,582.45
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,766.75,557.64
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,726.7,531.51
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,596.68,436.09
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,498.3,361.81
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,490.3,357.24
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,471.41,344.07
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,429.26,314.07
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,396.7,290.65
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,375.81,271.71
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,340.89,237.77
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,290.12,195.56
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,241.05,154.79
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,187.8,112.37
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,142.7,79.58
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,98.4,53.72
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,58.34,43.7
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,57.6,43.25
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,56.84,42.69
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,52.14,38.75
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.23,33.59
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,37.32,25.67
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,28.01,16.88
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,14.14,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,37.78,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,105.62,72.1
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,184.43,142.31
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,261.27,207.08
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,330.8,264.77
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,406.52,325.52
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,245.1,197.22
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,61.39,44.56
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,103.31,78.24
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,146.68,112.19
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,460.55,363.31
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,754.26,578.86
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,794.53,602.3
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,833.34,626.12
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,866.46,646.78
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,897.69,666.08
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,919.68,678.1
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,938.93,688.36
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,955.27,697.81
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,963.0,701.72
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,967.93,702.91
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,969.81,702.24
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,967.75,700.24
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,962.74,696.46
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,867.59,629.04
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,762.82,551.72
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,840.1,611.1
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,898.24,653.57
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,792.63,576.17
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,688.17,497.74
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,744.39,543.14
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,782.63,574.26
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,746.5,548.84
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,708.01,521.92
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,666.04,491.91
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,623.39,460.87
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,576.97,426.28
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,532.12,392.25
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,485.94,356.79
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,440.49,321.11
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,393.45,283.62
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,348.0,246.73
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,301.33,209.21
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,257.58,174.04
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,213.55,139.55
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,172.49,109.81
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,132.8,85.99
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,97.28,76.21
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,89.78,70.22
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,82.19,63.98
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,75.63,58.53
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,63.86,48.42
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,48.04,34.61
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,31.67,19.86
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,17.06,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
