Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,36.3,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,102.35,69.35
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,169.47,130.36
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,254.19,201.42
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,322.91,258.39
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,397.64,318.34
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,377.9,302.09
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,362.29,288.06
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,430.15,340.02
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,501.34,392.77
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,543.5,422.47
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,584.89,451.24
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,614.81,470.0
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,642.81,487.18
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,637.84,479.48
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,629.1,469.39
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,677.78,502.28
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,726.15,534.05
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,785.0,574.7
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,855.09,621.74
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,867.12,627.96
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,876.77,633.11
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,884.05,636.94
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,888.95,639.31
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,885.22,635.25
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,879.24,629.86
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,856.64,614.23
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,832.68,597.83
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,788.11,567.92
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,745.15,538.92
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,707.46,512.54
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,671.15,486.91
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,681.39,495.85
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,681.83,497.47
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,619.17,452.83
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,565.89,414.54
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,532.25,390.59
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,498.5,366.03
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,445.17,326.93
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,396.78,291.33
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,302.64,223.08
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,227.81,169.39
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,242.52,178.47
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,259.63,187.81
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,220.54,155.57
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,184.3,126.4
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,138.41,92.85
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,93.67,73.2
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,85.75,66.85
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,78.43,60.83
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,69.05,53.01
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,61.77,46.68
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,46.99,33.75
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,31.7,19.94
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,40.09,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,111.74,76.06
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,192.28,148.41
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,272.12,216.27
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,346.61,278.38
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,433.15,347.93
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,496.89,397.23
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,563.25,446.84
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,625.33,491.21
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,689.13,534.96
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,655.09,506.81
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,601.12,462.73
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,740.56,565.0
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,863.14,646.47
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,894.84,663.83
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,924.37,680.17
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,801.33,591.54
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,639.18,469.63
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,709.33,519.07
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,765.4,557.1
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,716.74,519.57
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,655.76,474.35
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,837.97,608.0
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,984.14,705.06
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,973.02,696.35
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,958.89,687.03
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,874.91,630.52
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,781.44,561.5
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,662.93,477.64
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,551.07,396.72
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,688.63,502.3
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,798.44,581.47
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,760.8,555.83
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,721.65,529.56
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,679.51,499.63
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,636.22,468.29
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,587.12,432.1
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,540.3,396.68
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,396.78,291.48
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,307.21,226.48
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,331.51,243.1
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,340.54,246.04
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,306.04,217.24
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,257.45,176.86
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,214.43,144.24
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,175.8,116.87
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,145.88,99.71
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,113.85,89.56
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,100.62,78.91
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,87.98,68.52
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,74.38,57.24
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,60.21,45.17
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,45.46,32.34
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,31.53,19.76
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,16.32,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,34.65,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,99.67,67.14
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,167.9,129.19
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,254.53,202.1
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,320.32,256.91
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,391.1,314.0
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,287.9,230.58
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,148.53,115.24
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,182.53,142.16
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,228.61,177.77
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,181.91,140.02
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,147.61,112.04
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,200.97,153.34
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,254.9,194.05
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,326.15,247.01
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,385.16,289.58
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,341.37,255.35
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,286.78,213.53
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,389.4,289.08
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,480.04,353.52
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,440.99,323.62
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,402.52,294.71
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,394.74,289.09
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,386.99,283.39
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,409.7,299.05
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,431.62,313.92
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,403.83,294.13
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,372.94,272.19
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,558.64,407.73
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,725.37,523.53
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,771.01,561.0
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,802.15,585.9
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,764.87,561.4
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,725.8,535.64
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,632.94,465.51
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,564.36,412.36
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,560.65,412.92
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,547.07,403.71
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,461.41,339.17
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,410.97,301.61
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,385.85,279.62
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,343.79,241.0
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,293.35,198.91
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,244.67,158.28
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,191.28,115.34
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,145.75,81.61
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,101.48,55.02
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,61.0,45.75
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,56.17,41.86
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,54.11,40.2
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,50.14,36.9
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,45.94,33.22
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,36.84,25.19
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,27.93,16.9
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,14.09,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,25.28,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,70.3,45.67
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,143.61,109.39
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,213.51,168.15
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,282.98,225.85
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,370.45,295.97
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,433.49,345.75
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,499.93,396.82
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,563.59,444.14
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,630.24,492.42
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,686.19,530.95
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,736.49,564.32
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,786.16,596.55
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,835.55,628.1
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,868.96,649.08
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,900.48,668.75
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,925.56,683.34
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,954.05,700.22
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,969.34,709.0
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,981.78,716.06
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,990.95,720.0
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,988.38,716.35
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,986.46,714.06
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,981.45,709.86
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,972.99,702.48
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,961.48,693.24
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,943.1,680.35
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,922.08,666.12
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,896.89,648.11
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,869.46,628.73
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,837.7,607.58
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,803.88,585.04
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,766.15,559.8
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,726.74,533.29
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,684.72,503.07
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,641.43,471.41
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,595.43,437.18
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,548.85,401.77
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,495.75,360.99
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,446.48,321.91
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,395.72,280.94
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,345.87,239.84
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,295.36,198.22
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,246.53,157.94
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,192.71,115.21
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,146.36,81.09
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,101.83,54.42
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,61.04,45.56
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,55.01,40.79
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,52.48,38.82
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,48.42,35.46
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,44.11,31.69
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,36.07,24.56
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,27.94,16.95
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,14.09,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,39.79,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,111.43,75.25
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,192.3,148.12
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,272.83,216.16
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,348.5,279.15
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,436.32,349.62
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,500.65,400.08
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,567.63,451.02
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,629.54,495.37
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,693.21,539.16
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,741.7,570.77
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,785.69,598.6
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,828.9,625.61
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,870.95,651.42
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,903.06,669.93
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,932.97,686.85
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,948.6,694.43
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,970.3,706.17
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,984.91,714.4
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,996.55,720.84
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,1003.05,722.86
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,1006.44,723.01
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,1003.68,720.53
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,997.72,716.14
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,986.14,706.8
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,971.49,695.64
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,952.48,683.19
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,930.78,669.06
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,904.84,652.19
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,876.64,633.84
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,844.5,612.65
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,810.26,590.01
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,772.43,564.87
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,732.85,538.39
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,690.23,508.1
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,646.31,476.03
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,599.22,440.95
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,551.93,404.96
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,502.77,366.76
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,448.55,324.08
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,397.55,282.8
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,347.44,241.37
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,296.66,199.43
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,247.56,158.81
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,199.16,119.91
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,147.93,81.92
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,102.94,54.84
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,61.69,45.91
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,55.72,41.2
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,54.03,39.95
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,50.05,36.75
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,45.84,33.15
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.21,25.52
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.71,17.6
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.48,0.32
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,48.81,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,141.08,96.51
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,215.68,167.07
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,300.8,239.24
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,383.35,307.75
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,471.6,378.5
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,534.78,427.05
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,600.35,475.22
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,660.67,517.14
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,719.23,556.61
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,767.17,587.37
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,814.31,616.96
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,856.18,642.35
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,888.86,661.15
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,920.04,678.52
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,948.9,694.17
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,972.52,706.56
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,993.48,717.22
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,1007.17,724.36
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,1017.77,729.64
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,1023.63,730.88
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,1026.25,730.21
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,1022.59,726.83
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,1015.66,721.55
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,1003.98,711.96
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,989.12,700.53
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,969.78,687.47
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,947.58,672.71
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,920.09,653.61
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,890.21,633.1
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,857.15,611.84
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,821.86,589.08
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,783.32,564.07
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,742.91,537.69
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,699.37,508.08
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,654.44,475.94
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,606.44,440.95
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,557.69,404.56
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,507.66,366.31
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,457.44,326.88
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,405.28,285.16
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,353.66,242.88
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,301.81,200.24
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,244.43,153.43
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,193.69,112.56
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,145.23,76.63
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,98.29,48.53
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,54.79,39.98
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,47.61,34.26
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,41.61,29.39
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,38.65,27.01
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,35.5,24.34
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,29.97,19.45
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,24.13,13.94
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,11.84,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,44.62,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,131.82,89.08
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,204.5,157.27
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,287.38,226.92
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,357.81,285.22
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,439.41,350.05
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,503.68,399.56
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,570.58,449.26
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,626.91,488.15
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,684.08,525.94
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,732.96,557.58
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,781.4,588.2
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,823.56,612.65
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,860.34,632.97
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,892.93,650.41
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,923.39,665.95
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,948.66,677.0
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,971.45,686.19
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,977.65,684.88
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,990.06,687.45
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,997.92,687.01
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,1002.75,684.67
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,1000.45,683.61
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,995.0,680.86
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,982.88,673.8
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,967.7,664.95
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,948.9,655.19
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,927.5,643.76
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,902.9,630.2
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,876.09,615.1
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,844.95,596.52
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,811.74,576.48
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,774.15,553.38
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,734.82,528.63
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,692.63,499.82
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,649.23,469.53
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,602.56,436.51
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,552.03,399.94
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,502.36,362.66
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,452.88,324.45
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,402.11,284.34
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,352.52,244.22
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,301.99,203.28
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,247.84,159.57
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,206.52,132.45
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,187.53,125.56
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,132.03,83.12
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,70.75,53.55
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,64.58,48.66
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,63.77,48.08
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,57.35,42.87
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,50.58,37.14
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,40.64,28.41
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,30.24,18.91
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,15.26,1.35
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,34.81,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,98.89,65.31
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,167.43,128.26
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,254.1,200.74
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,309.07,246.68
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,368.49,294.62
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,446.48,355.01
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,529.71,416.98
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,557.25,434.61
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,581.14,449.27
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,610.22,467.49
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,636.16,482.99
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,697.69,524.36
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,760.58,565.21
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,708.41,523.14
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,635.25,467.54
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,714.33,522.66
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,808.23,584.43
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,733.62,530.06
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,655.25,473.63
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,667.05,481.74
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,688.91,495.71
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,544.3,394.84
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,403.12,293.41
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,390.26,284.81
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,371.0,271.09
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,543.19,395.48
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,694.82,499.91
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,791.47,572.73
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,860.16,622.2
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,642.53,470.22
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,441.33,320.74
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,525.4,383.51
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,597.2,434.94
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,593.54,433.38
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,579.07,424.25
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,488.42,358.37
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,412.55,303.0
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,440.15,324.69
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,448.22,327.67
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,398.19,286.79
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,348.69,245.68
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,271.32,191.48
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,241.19,177.38
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,205.03,138.59
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,150.5,85.21
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,106.11,57.9
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,65.46,49.64
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,56.32,42.15
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,53.05,39.48
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,49.04,36.15
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,44.78,32.42
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,36.38,24.99
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,27.87,17.1
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,14.05,1.09
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,45.64,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,132.67,89.04
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,204.07,157.06
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,284.94,225.14
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,358.51,285.68
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,435.71,347.01
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,498.33,394.66
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,563.52,442.48
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,620.85,482.07
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,679.39,521.13
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,727.16,551.0
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,770.66,577.23
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,711.12,531.68
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,625.16,464.84
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,778.08,574.71
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,914.52,662.1
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,938.16,672.58
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,950.57,676.99
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,966.06,683.48
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,978.69,688.17
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,805.72,572.06
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,594.9,421.72
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,807.36,574.2
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,983.6,686.06
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,886.79,621.25
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,773.11,540.91
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,858.53,605.02
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,922.08,646.48
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,897.5,629.75
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,870.6,612.45
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,754.77,535.03
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,650.94,459.75
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,633.5,449.62
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,614.71,437.72
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,635.88,457.72
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,644.08,466.85
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,596.66,432.48
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,546.54,395.87
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,497.81,359.36
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,449.24,321.87
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,399.26,282.38
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,350.22,242.66
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,300.38,202.23
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,246.88,158.96
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,198.73,120.57
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,153.42,87.09
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,109.85,60.57
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,70.21,45.94
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,61.69,46.16
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,59.52,44.54
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,54.72,40.68
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,49.02,35.85
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,40.23,28.08
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,31.03,19.6
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.07
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,40.91,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,112.52,74.47
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,194.63,149.99
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,276.0,218.86
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,345.87,276.5
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,426.75,340.34
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,490.57,389.13
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,557.11,438.09
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,615.09,478.74
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,674.27,518.41
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,723.34,549.08
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,772.05,578.61
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,813.34,601.01
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,849.27,619.15
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,882.22,637.82
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,913.1,654.88
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,937.08,666.0
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,958.54,675.41
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,974.84,683.53
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,988.25,689.94
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,897.09,628.66
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,783.69,547.89
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,788.22,553.05
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,799.01,561.0
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,779.77,546.21
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,766.57,535.45
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,856.41,601.91
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,924.19,646.7
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,898.75,630.6
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,871.12,613.92
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,839.61,594.66
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,806.05,573.95
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,768.61,549.39
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,729.52,523.61
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,687.75,495.99
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,644.72,466.7
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,599.18,434.21
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,552.52,399.99
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,503.7,363.05
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,454.83,325.07
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,398.99,281.2
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,349.01,240.53
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,298.07,199.03
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,248.75,158.61
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,199.71,119.3
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,153.09,84.69
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,102.91,53.3
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,61.55,38.27
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,51.73,37.68
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,49.05,35.61
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,45.67,32.92
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,42.09,29.88
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,35.09,23.69
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,27.67,16.81
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.64,1.24
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
