Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,45.05,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,130.38,86.06
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,204.19,156.93
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,287.09,227.1
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,361.93,289.18
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,440.39,352.1
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,503.14,400.43
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,568.5,448.93
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,625.53,488.62
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,683.59,527.75
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,732.01,558.79
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,776.18,586.17
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,817.43,611.24
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,857.28,634.97
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,890.16,653.71
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,920.94,670.91
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,944.84,683.47
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,957.41,688.72
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,972.52,697.51
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,984.74,704.52
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,991.92,707.0
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,996.03,707.66
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,915.75,654.31
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,808.93,576.98
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,784.08,558.4
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,758.16,538.66
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,854.82,612.01
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,929.17,662.53
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,903.96,645.95
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,876.44,628.51
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,844.94,608.19
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,811.29,586.37
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,699.49,506.13
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,607.46,435.76
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,635.03,461.79
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,648.5,475.63
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,600.74,440.06
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,553.38,404.31
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,500.38,363.85
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,451.08,325.01
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,354.88,254.74
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,304.0,220.92
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,286.24,200.24
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,252.96,163.24
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,206.18,133.59
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,190.59,131.06
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,135.5,86.33
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,68.91,44.29
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,59.28,44.06
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,56.98,42.24
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,52.74,38.85
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,47.49,34.41
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,38.66,26.65
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,29.42,18.22
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,14.83,2.01
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,43.82,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,128.0,83.72
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,201.98,155.39
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,284.63,226.0
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,364.58,292.55
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,449.91,361.25
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,513.36,410.29
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,579.39,459.49
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,639.82,501.64
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,698.42,541.21
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,746.47,572.02
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,793.86,601.69
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,836.13,627.45
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,877.16,651.96
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,901.12,664.42
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,930.75,680.66
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,954.78,693.34
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,976.22,704.34
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,990.49,710.72
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,1001.74,715.29
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,1008.33,717.35
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,1011.74,717.53
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,1008.93,715.38
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,1002.88,711.33
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,989.68,701.42
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,973.36,689.68
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,955.09,677.92
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,934.07,664.45
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,908.3,648.23
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,880.27,630.51
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,848.28,609.91
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,814.15,587.84
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,709.54,513.85
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,623.72,448.87
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,643.77,468.42
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,650.86,476.64
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,529.7,386.48
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,447.0,324.05
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,459.69,334.24
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,457.91,329.69
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,401.44,284.64
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,351.07,243.26
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,296.51,202.43
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,263.59,179.88
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,212.65,135.39
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,149.94,82.84
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,104.63,54.82
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,63.0,39.13
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,53.9,39.58
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,52.91,38.84
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,49.32,35.98
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,45.52,32.76
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,37.5,25.69
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.42,18.24
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.83,2.16
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,42.95,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,125.81,81.72
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,201.38,154.76
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,285.55,225.89
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,366.75,293.06
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,453.66,362.56
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,516.86,411.0
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,582.65,459.44
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,559.09,437.08
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,529.96,410.29
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,409.8,316.12
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,264.1,200.48
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,428.49,326.24
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,599.65,449.78
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,647.07,481.52
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,694.3,513.41
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,715.69,525.57
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,735.29,536.6
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,756.66,550.27
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,776.43,562.86
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,807.69,583.25
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,846.95,608.46
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,848.82,608.96
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,848.55,608.36
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,745.39,535.93
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,644.64,464.03
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,756.79,545.03
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,858.06,615.66
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,780.77,561.75
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,708.07,511.09
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,647.81,469.67
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,590.58,429.7
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,671.33,494.84
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,730.12,541.85
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,688.36,511.14
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,645.38,479.51
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,544.87,403.26
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,475.86,350.03
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,374.17,276.57
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,284.49,211.33
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,332.88,244.75
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,356.78,255.06
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,307.35,215.73
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,263.07,181.35
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,219.86,149.31
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,191.19,130.38
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,153.51,105.34
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,118.49,86.42
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,101.56,79.87
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,88.64,69.4
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,75.45,58.43
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,61.69,46.7
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,47.36,34.13
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,32.52,20.86
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,16.75,3.35
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,6.67,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,12.98,3.31
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,26.0,15.16
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,39.16,26.37
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,57.46,41.59
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,75.5,56.35
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,227.56,182.29
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,388.6,310.41
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,417.21,330.04
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,443.33,347.74
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,403.16,314.41
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,356.59,276.03
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,332.47,255.58
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,306.99,234.04
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,418.04,318.71
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,545.08,411.96
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,571.91,429.78
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,597.89,447.33
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,583.02,434.72
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,566.93,421.48
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,588.59,435.7
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,609.36,449.04
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,570.63,420.42
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,543.12,399.81
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,322.07,239.49
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,106.06,76.24
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,124.35,90.46
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,142.45,104.28
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,146.82,107.58
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,151.1,110.85
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,108.64,78.45
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,66.43,45.99
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,182.99,135.3
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,296.4,219.78
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,293.17,217.27
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,289.82,214.99
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,192.17,142.33
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,94.15,67.75
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,80.78,57.72
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,67.18,47.35
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,80.24,57.72
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,93.13,67.98
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,79.24,57.25
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,65.2,46.35
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,109.54,81.45
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,149.02,112.57
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,104.37,78.06
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,57.66,41.17
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,49.26,36.35
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,40.87,29.3
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,32.48,22.2
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,24.11,14.99
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,17.14,8.89
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.18,2.74
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,5.09,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,11.44,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,23.65,10.51
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,64.93,46.33
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,103.26,78.85
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,154.24,121.14
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,198.74,157.56
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,200.03,158.17
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,208.97,164.36
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,442.71,350.83
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,669.34,518.1
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,639.62,492.26
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,590.53,452.76
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,463.66,355.11
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,326.68,247.44
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,422.31,319.06
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,533.53,398.46
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,544.44,403.59
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,554.2,408.47
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,784.74,576.91
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,984.11,707.09
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,991.18,708.3
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,995.12,709.3
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,992.88,707.54
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,987.48,703.94
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,943.03,673.42
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,882.48,626.13
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,867.72,616.58
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,851.17,605.55
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,833.57,594.44
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,814.54,582.32
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,762.5,547.39
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,711.67,513.06
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,662.47,478.58
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,614.14,444.44
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,637.02,465.47
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,640.67,471.22
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,594.47,437.1
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,547.71,402.04
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,496.35,362.31
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,456.06,330.48
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,403.48,289.85
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,354.58,251.47
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,304.23,213.96
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,270.83,190.25
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,218.59,143.49
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,154.49,88.05
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,110.62,60.76
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,70.6,45.16
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,59.9,44.85
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,57.65,43.16
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,53.45,39.71
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,48.18,35.16
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,39.38,27.42
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,30.17,18.99
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.21,2.71
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,46.82,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,132.11,82.97
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,208.61,159.81
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,295.65,233.04
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,370.48,294.7
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,451.61,358.88
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,513.68,405.61
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,578.32,451.84
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,551.98,427.56
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,505.08,388.26
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,549.45,418.51
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,593.26,446.99
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,675.62,503.03
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,746.05,549.47
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,841.6,611.0
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,920.9,658.34
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,944.72,669.75
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,965.89,680.05
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,980.72,687.82
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,992.58,693.92
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,998.85,695.3
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,1001.95,694.92
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,941.36,656.7
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,859.84,598.48
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,849.16,590.62
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,836.59,581.0
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,890.06,621.73
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,925.96,644.43
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,900.55,627.02
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,872.89,608.86
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,841.71,590.19
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,808.4,570.03
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,771.17,547.14
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,732.24,522.9
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,690.16,494.72
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,646.76,464.57
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,599.36,430.73
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,549.08,394.24
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,500.26,357.92
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,451.57,320.67
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,385.93,272.48
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,350.47,247.69
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,300.62,212.19
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,265.61,188.07
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,233.11,163.04
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,191.42,131.63
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,138.89,89.03
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,74.88,48.06
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,63.77,47.45
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,60.91,45.29
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,54.97,40.53
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,48.15,34.82
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,38.98,26.82
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,29.37,18.15
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,14.81,2.48
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,32.14,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,89.34,53.27
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,159.07,120.23
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,243.02,190.23
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,309.94,245.58
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,382.52,303.63
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,444.47,350.94
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,509.67,398.66
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,566.72,437.47
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,631.33,479.62
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,681.78,510.88
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,732.11,540.32
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,775.05,564.1
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,816.93,586.35
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,851.63,606.44
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,884.53,625.29
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,909.06,638.24
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,931.2,649.77
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,948.09,660.15
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,956.22,665.29
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,963.29,669.24
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,967.41,671.39
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,966.57,671.34
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,962.79,669.6
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,958.09,667.37
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,950.23,663.24
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,932.29,652.4
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,911.75,640.04
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,885.8,624.66
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,857.96,607.97
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,826.83,588.68
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,793.92,568.09
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,757.34,545.02
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,719.34,519.66
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,363.63,270.87
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,46.71,30.18
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,44.82,28.93
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,42.93,27.53
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,90.72,64.36
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,137.04,99.93
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,78.1,55.02
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,17.68,8.21
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,20.0,10.11
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,22.31,12.02
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,15.79,6.93
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,66.54,47.69
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,117.4,88.32
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,100.77,79.19
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,84.2,65.66
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,68.24,52.36
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,52.13,38.64
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,37.48,25.89
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,22.27,12.56
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,11.12,0.53
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,42.14,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,120.54,72.57
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,195.84,149.5
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,276.82,218.64
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,350.33,279.67
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,427.58,341.48
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,490.95,390.14
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,557.07,438.98
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,614.68,479.02
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,673.41,518.27
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,722.02,549.28
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,770.27,579.36
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,703.29,528.13
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,613.54,458.08
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,587.72,436.34
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,543.11,401.2
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,760.61,559.13
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,959.02,688.34
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,966.28,690.39
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,979.66,698.21
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,986.04,700.21
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,989.34,700.43
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,988.53,699.63
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,984.59,697.01
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,976.17,691.68
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,964.7,684.53
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,946.37,672.75
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,925.37,659.35
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,899.7,642.02
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,871.92,623.37
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,840.75,603.45
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,807.52,582.11
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,770.56,558.18
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,732.03,532.97
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,690.38,503.8
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,647.49,473.19
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,598.02,437.12
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,551.28,402.19
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,502.91,365.56
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,454.77,328.12
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,405.13,288.69
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,351.45,245.54
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,300.97,208.66
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,272.02,190.25
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,221.46,145.69
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,161.8,94.71
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,118.77,67.9
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,79.69,52.25
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,67.78,51.23
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,64.29,48.53
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,58.29,43.59
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,51.96,38.17
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,41.71,29.22
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,30.97,19.55
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,15.61,3.01
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,38.03,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,111.06,64.78
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,186.45,140.8
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,266.43,207.85
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,336.72,265.6
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,418.04,329.64
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,481.77,378.05
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,548.24,426.75
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,606.06,467.33
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,665.05,506.81
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,632.6,480.44
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,580.75,439.55
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,521.09,391.94
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,438.61,327.53
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,415.87,309.31
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,405.99,299.99
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,562.82,413.16
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,721.76,521.49
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,716.93,515.19
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,709.88,508.7
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,860.12,614.93
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,996.61,701.56
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,985.91,692.94
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,981.46,689.7
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,971.97,682.41
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,959.49,673.38
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,941.77,662.54
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,921.45,650.11
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,897.5,634.08
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,871.35,616.69
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,840.89,597.76
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,808.4,577.41
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,771.58,554.06
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,733.07,529.11
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,691.66,500.56
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,647.41,469.48
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,604.32,438.63
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,558.19,404.76
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,505.17,365.69
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,455.76,327.9
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,405.02,287.4
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,355.05,246.57
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,304.52,205.22
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,255.59,164.95
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,201.45,121.56
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,154.78,86.53
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,109.44,58.27
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,67.74,41.96
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,56.06,41.28
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,53.6,39.41
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,49.63,36.25
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,45.41,32.68
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,37.65,25.85
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,28.61,17.63
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,14.42,2.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,44.62,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,125.59,72.43
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,203.98,154.8
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,287.67,225.36
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,362.51,286.2
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,441.05,347.33
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,505.41,395.88
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,572.51,444.53
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,630.29,484.04
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,689.08,522.98
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,738.48,554.1
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,783.54,581.66
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,825.41,606.62
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,865.85,630.28
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,899.42,648.72
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,930.83,665.62
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,955.65,678.71
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,969.13,684.7
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,984.71,693.61
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,997.36,700.76
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,1004.41,703.13
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,1008.35,703.73
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,1006.63,702.42
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,1001.71,699.3
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,989.62,690.43
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,974.43,679.8
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,955.98,668.61
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,934.84,655.78
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,909.91,639.59
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,882.74,621.96
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,851.22,602.45
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,817.62,581.5
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,680.94,486.7
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,564.45,401.16
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,619.05,445.54
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,655.03,474.03
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,608.53,440.35
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,561.37,405.73
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,507.92,366.46
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,458.09,328.47
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,406.99,287.83
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,356.82,247.0
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,306.12,205.69
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,257.08,165.49
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,202.6,122.14
