Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,156.07,87.5
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,111.06,59.58
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,69.79,43.5
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,58.73,43.3
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,56.82,41.91
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,52.58,38.55
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,48.08,34.76
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.01,26.85
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.19,18.81
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.22,2.73
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,25.73,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,74.83,39.96
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,147.49,111.11
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,233.16,183.1
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,306.57,244.43
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,387.37,309.93
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,451.83,360.41
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,519.93,411.93
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,587.41,460.49
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,651.99,504.93
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,702.89,538.56
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,753.63,571.42
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,798.61,599.63
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,842.78,626.87
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,872.29,643.82
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,904.69,662.66
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,931.47,677.61
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,955.89,691.0
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,971.96,700.1
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,985.17,707.48
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,993.74,710.79
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,990.34,706.52
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,989.58,703.92
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,985.7,699.42
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,975.77,691.46
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,962.82,681.71
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,945.11,670.19
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,924.74,657.05
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,900.18,641.44
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,873.46,624.42
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,842.04,604.08
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,808.61,582.36
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,772.51,558.92
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,734.7,534.06
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,692.79,504.48
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,649.69,473.52
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,601.32,438.4
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,554.18,403.26
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,505.23,366.6
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,456.39,328.94
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,387.28,277.01
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,349.08,249.76
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,307.34,218.39
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,267.8,188.63
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,221.28,145.89
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,160.51,92.52
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,116.6,65.26
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,76.69,49.37
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,66.14,49.45
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,64.27,48.11
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,58.64,43.51
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,52.71,38.45
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,42.86,29.9
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,32.55,20.61
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,17.56,3.93
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.1,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,15.78,3.66
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,39.96,25.87
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,64.07,46.16
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,103.04,78.48
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,137.49,106.86
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,111.21,85.14
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,81.35,60.22
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,74.57,54.49
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,68.88,49.62
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,138.98,104.95
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,212.08,161.23
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,231.54,175.25
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,251.01,189.18
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,426.04,321.97
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,578.02,432.66
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,606.52,450.47
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,634.1,467.79
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,694.91,509.87
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,741.36,541.53
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,753.29,547.22
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,763.61,551.95
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,758.78,547.11
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,752.48,541.44
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,754.95,541.53
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,755.83,540.55
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,747.47,534.28
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,737.78,527.2
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,810.54,582.72
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,864.0,620.31
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,832.26,598.64
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,798.64,576.18
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,761.85,550.64
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,723.4,523.51
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,681.56,493.89
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,638.67,463.04
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,592.93,429.73
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,546.57,395.25
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,498.65,359.65
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,450.89,323.1
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,401.02,283.46
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,351.84,243.49
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,297.39,199.73
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,249.36,160.54
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,201.36,122.08
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,155.67,87.98
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,111.6,60.73
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,71.39,44.95
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,59.82,44.02
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,56.77,41.69
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,52.54,38.25
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,47.41,33.89
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,38.99,26.56
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,30.18,18.59
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,15.22,2.54
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.12,0.68
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,26.94,15.61
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,44.44,30.39
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,67.53,49.52
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,90.07,67.94
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,210.11,166.83
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,333.72,265.72
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,407.12,322.63
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,484.8,381.49
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,509.46,397.89
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,531.23,412.03
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,603.73,465.15
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,693.18,528.82
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,746.66,565.2
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,800.32,601.18
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,876.46,653.92
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,942.63,696.26
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,960.04,704.64
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,974.64,711.43
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,984.05,713.33
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,990.5,713.37
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,981.01,704.6
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,977.7,700.12
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,939.94,672.02
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,885.59,628.16
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,868.07,615.83
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,848.9,602.26
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,866.78,619.0
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,870.29,622.08
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,806.04,576.8
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,743.74,529.47
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,745.76,535.04
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,736.2,531.64
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,657.19,473.19
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,593.25,425.16
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,541.57,388.15
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,490.75,351.62
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,470.73,338.04
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,446.01,319.39
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,400.32,284.31
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,354.4,248.35
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,308.54,209.89
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,253.77,163.02
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,205.34,124.45
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,159.49,90.48
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,123.56,72.85
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,101.0,69.67
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,87.17,66.21
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,79.26,60.01
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,65.64,49.0
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,51.21,37.03
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,42.1,29.13
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,32.58,20.51
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,16.43,3.1
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,28.54,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,80.28,38.08
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,167.11,125.69
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,248.04,195.22
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,324.58,259.71
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,409.45,329.05
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,478.81,383.71
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,547.19,435.92
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,611.38,483.1
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,677.73,529.72
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,650.12,505.72
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,617.24,475.94
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,678.05,519.22
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,740.28,562.27
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,756.79,569.88
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,769.65,575.12
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,876.33,650.04
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,965.86,707.18
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,980.93,713.93
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,993.04,719.22
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,938.06,680.39
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,857.67,617.87
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,937.74,677.73
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,997.86,715.83
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,986.13,705.88
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,971.24,694.45
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,883.77,633.94
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,785.65,559.81
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,791.87,563.46
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,793.88,563.8
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,810.7,581.43
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,813.93,586.04
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,776.75,561.48
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,737.69,535.69
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,695.63,506.4
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,652.2,474.95
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,605.42,440.58
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,558.23,405.16
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,508.98,368.24
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,459.61,330.12
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,403.37,285.4
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,352.82,243.87
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,301.83,201.99
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,252.36,161.15
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,202.83,121.2
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,155.8,86.04
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,104.69,53.65
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,62.26,37.51
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,51.93,37.51
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,50.45,36.45
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,47.17,33.79
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,43.69,30.8
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,37.25,25.13
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,29.42,17.97
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,14.83,2.13
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,25.44,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,72.5,31.92
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,148.04,110.78
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,236.16,185.78
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,312.92,250.62
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,398.3,320.72
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,467.12,375.3
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,535.33,427.76
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,597.24,472.91
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,661.05,516.98
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,711.17,550.74
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,761.06,583.7
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,800.56,608.92
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,843.31,636.15
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,877.46,656.63
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,909.57,675.53
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,935.62,690.42
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,959.2,703.65
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,966.54,706.92
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,979.78,714.33
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,987.95,717.22
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,993.1,718.24
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,992.12,715.05
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,987.98,709.96
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,979.23,702.3
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,967.38,692.77
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,949.66,680.69
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,929.16,666.91
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,904.76,649.51
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,877.98,630.64
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,847.19,610.23
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,814.21,588.34
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,777.16,563.85
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,738.27,537.98
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,696.33,508.63
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,653.03,477.22
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,605.84,442.3
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,558.5,406.54
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,509.43,368.8
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,455.4,326.65
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,404.63,285.9
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,355.07,245.3
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,304.35,203.9
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,255.36,163.73
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,201.77,121.55
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,156.63,88.41
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,112.19,61.01
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,71.67,45.51
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,62.63,46.35
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,61.78,45.85
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,56.84,41.92
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.23,37.22
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,42.51,29.59
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.41,21.25
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.95,3.64
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.1,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,15.78,2.05
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,48.56,32.44
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,78.48,57.81
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,115.94,89.15
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,154.67,121.16
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,241.11,191.61
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,335.39,266.45
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,503.73,399.21
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,684.45,532.55
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,730.06,562.15
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,778.76,593.94
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,821.6,621.02
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,863.28,646.93
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,888.06,660.67
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,918.55,678.31
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,943.61,692.13
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,966.1,704.19
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,981.33,711.14
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,993.57,716.2
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,1000.69,718.3
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,1004.63,718.46
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,1002.84,716.25
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,997.82,712.09
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,985.15,701.93
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,969.33,689.91
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,951.11,677.62
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,930.13,663.62
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,904.37,645.18
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,876.38,625.41
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,845.32,604.99
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,812.11,583.13
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,773.89,558.06
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,734.1,531.8
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,692.68,502.8
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,649.93,472.02
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,603.49,437.98
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,556.54,402.82
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,503.82,363.61
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,454.73,325.78
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,403.75,284.98
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,353.89,244.25
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,303.45,203.14
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,254.67,163.19
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,200.76,120.47
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,155.08,86.76
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,110.54,59.46
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,69.87,44.07
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,60.3,44.23
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,58.5,42.94
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,54.36,39.68
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,48.98,35.18
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,40.2,27.54
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,31.02,19.21
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.64,2.23
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,24.69,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,70.0,26.01
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,148.42,110.31
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,238.93,186.75
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,315.35,250.93
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,400.22,320.14
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,318.57,254.01
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,208.77,163.27
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,295.96,231.83
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,375.88,292.57
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,573.32,444.32
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,768.11,583.35
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,808.73,607.85
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,852.75,635.14
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,885.82,654.3
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,916.78,671.91
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,935.34,681.14
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,960.14,694.58
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,976.07,703.25
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,989.08,710.13
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,997.46,713.0
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,1002.76,714.01
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,1000.91,711.68
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,995.84,707.47
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,985.61,698.99
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,972.25,688.68
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,954.92,677.41
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,934.76,664.4
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,909.72,646.9
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,882.28,627.94
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,850.82,607.7
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,817.16,585.96
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,779.49,560.26
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,740.03,533.32
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,613.25,441.2
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,521.31,371.77
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,548.26,394.91
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,559.68,403.91
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,510.76,367.28
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,456.69,326.17
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,405.48,285.32
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,355.32,244.43
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,304.09,202.73
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,254.46,162.12
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,200.31,119.22
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,154.05,85.14
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,108.88,57.59
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,67.52,42.3
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,58.42,42.68
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,56.91,41.62
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,53.12,38.64
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,48.25,34.58
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,39.83,27.24
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,31.03,19.22
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,15.65,2.02
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,18.24,1.87
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,64.45,44.76
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,116.45,88.53
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,162.64,127.23
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,210.86,166.89
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,253.75,201.19
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,298.0,235.62
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,367.52,288.64
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,427.02,332.77
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,463.61,357.94
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,499.11,381.84
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,428.5,325.52
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,352.03,264.71
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,277.63,207.76
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,196.26,145.11
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,203.73,150.23
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,211.22,155.21
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,402.77,296.71
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,599.8,434.16
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,813.59,587.3
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,992.9,703.95
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,990.93,700.4
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,985.83,696.3
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,972.57,685.74
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,956.27,673.45
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,938.36,661.66
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,917.83,648.27
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,892.17,630.36
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,869.5,614.49
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,837.06,593.6
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,802.7,571.46
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,764.67,547.03
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,725.39,520.81
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,683.66,492.81
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,640.88,463.42
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,595.49,430.66
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,549.14,396.45
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,500.31,359.5
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,451.67,321.81
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,402.38,282.92
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,349.36,240.67
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,299.33,200.55
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,251.16,161.69
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,209.0,135.27
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,192.01,131.01
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,162.42,113.99
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,133.26,97.65
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,115.53,89.52
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,99.29,76.63
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,86.43,66.21
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,68.46,51.25
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,50.81,36.23
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,33.36,21.06
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,17.14,2.48
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,22.74,12.11
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,37.76,24.91
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,58.53,42.15
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,78.85,58.8
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,101.03,76.66
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,123.09,94.06
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,140.81,107.71
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,158.73,121.27
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,174.48,132.87
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,190.29,144.36
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,209.59,158.42
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,228.95,172.35
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,344.27,259.03
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,449.51,335.24
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,467.1,345.78
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,484.1,356.14
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,596.04,435.5
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,707.01,511.19
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,644.3,464.39
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,593.08,425.95
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,563.35,404.82
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,544.87,391.22
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,468.87,336.96
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,394.79,283.66
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,496.98,356.51
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,598.85,426.7
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,650.32,462.29
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,697.3,494.43
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,644.46,457.7
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,594.24,422.89
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,612.99,437.82
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,628.56,449.87
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,642.13,463.47
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,639.53,464.6
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,594.18,431.42
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,548.76,397.64
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,500.95,362.19
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,448.96,322.8
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,399.82,283.93
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,352.74,245.94
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,304.32,206.99
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,258.01,169.6
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,213.59,135.16
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,174.73,107.51
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,133.67,82.38
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,96.87,67.4
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,89.59,68.62
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,92.27,70.97
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,81.1,62.0
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,69.46,52.32
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,55.28,40.07
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,38.12,24.93
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,20.52,3.73
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.82,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,24.45,1.96
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,97.22,69.89
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,162.05,125.07
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,243.04,192.59
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,323.93,259.1
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,401.08,320.5
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,471.95,375.51
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,538.57,426.15
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,608.79,478.21
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,667.66,519.82
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,721.33,556.43
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,769.97,588.63
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,818.15,620.03
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,854.89,642.79
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,889.9,664.19
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,918.57,681.29
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,939.55,693.14
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,957.92,702.78
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,973.51,710.59
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,983.15,714.75
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,989.78,717.02
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,989.83,716.05
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,986.76,713.16
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,974.76,703.26
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,959.75,691.55
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,942.42,679.64
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,922.45,666.07
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,897.83,648.1
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,871.12,628.86
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,840.29,608.03
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,807.64,586.0
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,770.61,560.52
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,732.25,533.37
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,690.75,503.69
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,648.36,472.89
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,603.34,439.75
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,554.05,402.97
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,505.33,365.69
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,457.06,327.94
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,407.09,288.3
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,358.5,249.02
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,309.17,209.37
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,262.07,171.42
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,215.73,135.42
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,173.04,104.65
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,131.54,79.54
