Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,93.33,71.21
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,84.36,64.25
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,80.35,61.2
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,72.21,54.69
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,66.08,49.54
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,52.1,37.45
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,38.81,25.45
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,20.24,3.14
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,17.64,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,46.1,5.86
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,130.96,96.13
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,208.73,163.3
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,297.43,237.75
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,385.77,310.58
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,451.42,363.12
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,526.53,420.99
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,592.04,469.34
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,659.82,516.65
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,609.8,474.56
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,538.39,415.52
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,692.19,531.84
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,845.42,638.4
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,879.22,658.09
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,910.98,676.71
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,937.79,691.84
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,962.13,705.25
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,969.54,707.04
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,982.92,712.98
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,990.72,715.57
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,995.46,716.29
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,994.08,714.33
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,989.53,710.46
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,881.67,634.65
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,756.31,540.19
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,692.83,495.6
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,636.65,455.31
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,773.99,558.91
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,881.09,632.89
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,849.12,611.08
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,814.98,588.45
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,777.88,562.79
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,738.84,535.77
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,639.04,461.92
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,564.39,404.66
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,566.96,409.96
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,557.55,404.09
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,507.8,366.58
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,457.89,327.94
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,406.5,286.57
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,349.95,240.73
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,298.24,198.31
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,248.09,156.99
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,198.83,117.66
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,147.59,79.93
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,102.13,52.55
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,60.39,44.05
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,53.95,39.01
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,52.99,38.39
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,49.44,35.59
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,45.68,32.43
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,37.17,25.01
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,28.69,17.24
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.48,0.22
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,25.82,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,70.18,6.63
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,163.67,120.3
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,248.9,194.23
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,332.8,264.78
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,424.29,339.43
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,489.91,391.37
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,558.69,443.85
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,621.47,488.15
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,683.23,530.15
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,731.7,562.36
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,779.59,593.6
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,822.25,620.65
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,856.05,641.23
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,888.76,660.43
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,919.29,677.97
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,943.85,690.21
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,965.76,700.63
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,981.91,710.21
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,995.01,717.92
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,1001.93,720.18
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,1005.61,720.47
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,1003.99,717.14
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,999.1,711.86
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,982.72,699.26
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,963.01,684.7
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,945.46,673.12
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,925.16,659.81
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,900.09,643.65
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,872.77,626.0
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,841.98,605.79
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,809.08,584.12
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,771.88,558.28
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,733.0,531.24
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,691.08,502.4
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,647.89,472.02
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,598.46,435.6
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,551.32,400.03
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,502.73,363.46
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,454.27,325.98
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,404.13,285.84
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,350.36,242.45
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,300.04,201.56
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,251.58,162.09
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,204.63,125.1
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,161.52,93.92
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,118.41,68.03
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,79.54,59.69
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,73.85,55.36
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,70.92,53.18
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,64.38,47.86
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,57.48,42.01
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,48.18,33.88
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,35.48,22.49
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,18.28,1.16
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,31.72,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,89.67,2.43
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,181.18,133.08
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,275.12,214.61
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,350.61,278.46
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,432.77,345.43
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,498.83,397.53
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,568.07,450.04
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,625.68,490.03
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,684.33,529.54
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,730.79,559.71
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,780.34,591.44
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,821.53,616.97
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,861.16,641.11
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,894.98,660.4
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,918.39,672.51
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,942.31,684.94
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,963.51,695.5
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,979.7,702.85
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,992.93,708.48
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,999.57,710.21
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,1003.01,710.04
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,1001.19,708.14
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,996.16,704.35
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,985.47,695.64
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,971.67,685.11
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,953.93,673.61
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,933.37,660.4
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,907.07,642.38
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,878.51,622.97
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,846.86,602.89
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,813.1,581.39
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,775.87,557.44
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,736.93,532.16
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,694.44,502.71
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,650.66,471.52
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,604.33,437.8
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,557.48,402.88
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,504.05,363.3
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,454.21,325.01
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,403.06,284.1
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,352.88,243.09
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,301.81,201.39
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,252.46,161.0
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,197.99,117.92
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,151.64,84.02
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,106.97,57.44
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,66.2,48.79
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,60.99,44.8
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,59.65,43.89
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,55.13,40.21
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,49.11,35.1
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,40.32,27.45
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,31.13,19.01
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.72,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,14.1,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,37.1,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,122.64,88.2
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,199.41,154.44
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,287.36,227.58
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,375.49,299.38
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,443.12,352.81
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,514.98,407.6
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,583.52,458.01
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,649.3,504.6
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,701.72,539.39
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,754.1,573.38
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,795.89,598.24
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,836.25,621.66
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,871.92,642.38
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,905.72,661.61
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,924.26,670.54
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,945.38,681.27
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,962.43,688.78
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,976.66,694.45
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,982.58,694.84
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,985.35,693.36
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,984.41,689.65
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,980.4,684.14
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,967.95,673.84
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,952.57,661.92
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,935.42,651.09
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,915.64,638.68
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,889.47,620.97
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,861.38,602.14
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,830.53,583.33
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,797.93,563.25
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,761.07,539.25
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,722.96,513.91
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,680.47,485.17
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,637.69,455.59
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,591.55,423.04
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,545.67,389.86
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,497.87,355.07
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,450.7,319.77
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,401.98,281.97
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,354.51,244.36
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,306.13,206.23
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,260.15,169.9
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,214.91,135.02
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,173.24,105.3
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,132.22,81.04
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,95.6,72.37
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,88.03,66.63
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,82.67,62.53
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,77.03,58.12
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,65.99,48.98
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,50.95,36.1
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,36.56,23.24
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,19.0,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.13,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,35.04,21.22
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,59.23,42.14
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,101.74,77.5
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,139.94,109.08
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,175.11,137.51
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,211.03,165.84
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,248.95,194.6
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,287.21,222.83
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,404.26,312.62
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,529.1,404.45
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,556.36,420.09
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,581.61,434.43
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,747.95,554.59
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,911.64,661.3
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,938.02,674.35
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,961.91,686.75
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,886.57,633.94
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,781.1,556.25
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,905.03,642.72
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,998.7,699.72
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,997.34,697.41
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,992.79,693.99
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,979.52,683.84
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,963.12,671.92
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,945.56,661.12
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,925.31,648.65
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,900.33,632.17
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,873.16,614.3
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,841.72,594.67
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,808.28,573.65
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,771.43,550.43
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,733.45,525.72
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,690.63,496.38
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,646.69,465.61
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,600.16,432.34
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,552.78,397.59
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,503.22,360.24
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,453.82,322.03
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,403.02,281.93
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,353.18,241.7
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,297.19,197.07
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,247.84,157.2
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,199.02,119.06
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,153.13,85.99
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,108.67,59.83
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,68.31,50.51
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,63.87,47.17
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,61.44,45.36
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,55.96,40.89
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,49.92,35.75
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,39.98,27.14
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,29.56,17.68
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,20.55,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,56.13,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,151.63,109.41
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,235.9,183.45
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,312.66,248.26
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,402.21,321.08
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,469.96,374.27
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,541.06,427.93
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,603.56,472.02
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,667.82,514.84
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,719.2,548.14
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,770.37,580.54
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,809.69,603.16
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,852.02,627.41
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,886.84,647.22
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,919.55,665.47
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,945.32,679.38
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,968.51,691.62
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,976.17,693.64
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,989.7,699.63
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,997.15,702.13
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,1001.46,702.82
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,1000.1,701.53
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,995.51,698.39
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,986.78,691.34
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,974.9,682.45
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,956.61,671.04
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,935.5,657.91
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,909.5,640.6
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,881.11,621.77
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,848.73,601.19
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,814.24,579.16
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,776.51,555.24
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,736.97,529.88
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,694.39,500.59
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,650.48,469.36
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,603.12,435.16
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,555.05,399.6
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,505.49,362.72
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,455.83,324.63
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,398.9,279.72
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,347.87,238.1
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,296.3,196.08
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,246.37,155.27
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,196.77,115.88
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,144.55,77.74
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,98.63,50.91
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,56.46,40.83
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,53.46,38.61
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,51.68,37.3
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,48.06,34.35
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,44.24,31.05
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,35.73,23.66
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,27.2,15.77
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.74,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,19.08,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,52.11,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,145.72,103.86
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,227.87,176.03
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,302.05,238.38
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,388.9,308.66
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,455.78,360.95
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,526.11,413.84
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,456.75,357.01
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,349.97,271.23
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,552.88,427.14
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,754.34,568.75
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,793.6,591.46
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,835.55,616.78
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,870.19,636.23
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,902.77,654.09
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,927.73,667.17
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,950.04,678.55
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,958.25,680.96
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,972.27,687.26
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,979.78,689.49
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,984.18,689.92
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,983.41,688.7
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,979.48,685.66
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,968.44,676.93
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,954.35,666.48
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,872.44,612.85
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,779.01,546.04
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,831.48,587.64
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,865.57,611.71
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,834.46,591.9
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,801.3,571.1
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,690.85,493.79
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,598.84,425.68
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,629.85,452.81
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,641.56,464.37
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,592.31,428.67
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,545.09,393.77
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,495.91,356.66
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,446.9,318.66
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,396.56,278.8
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,347.4,238.99
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,293.83,199.26
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,260.19,176.16
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,211.68,134.9
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,151.65,86.54
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,111.29,64.36
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,78.99,59.48
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,73.25,55.1
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,67.41,50.5
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,59.65,44.13
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,51.45,37.16
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,40.38,27.57
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,28.78,17.03
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,15.5,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,21.88,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,144.56,102.06
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,255.07,196.4
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,332.43,260.42
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,417.39,327.82
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,481.74,376.81
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,549.28,425.91
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,608.24,465.55
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,665.92,502.89
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,715.93,534.26
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,765.52,564.65
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,807.48,588.72
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,840.55,606.63
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,873.6,626.15
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,904.52,644.17
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,930.01,659.18
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,952.9,672.54
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,969.04,681.2
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,982.18,688.09
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,990.2,692.29
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,995.01,694.55
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,994.03,694.34
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,989.77,692.19
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,978.82,684.5
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,964.71,674.91
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,851.54,600.94
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,729.77,512.96
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,700.01,493.7
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,670.37,473.87
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,639.47,452.96
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,609.3,432.42
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,681.06,489.81
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,730.45,528.82
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,688.21,499.53
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,644.52,468.26
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,564.78,408.69
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,507.24,364.96
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,465.55,335.05
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,422.38,303.87
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,378.41,271.3
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,336.91,240.29
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,302.96,213.57
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,265.6,183.6
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,214.28,140.24
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,158.63,94.86
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,125.72,80.2
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,113.93,87.97
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,100.29,77.29
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,85.95,65.8
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,72.31,54.6
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,58.08,42.63
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,43.62,30.19
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,28.63,16.84
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,14.69,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,38.47,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,144.95,101.79
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,228.93,176.22
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,306.25,240.84
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,397.87,314.23
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,464.05,365.34
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,533.64,416.88
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,595.64,460.23
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,659.55,502.79
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,709.76,534.79
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,756.32,563.64
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,800.06,588.86
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,842.58,612.73
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,877.04,632.63
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,909.42,651.1
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,926.49,660.14
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,949.35,673.04
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,966.14,683.45
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,979.98,692.13
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,849.65,604.56
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,680.13,482.68
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,853.27,606.78
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,987.71,692.72
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,974.24,681.98
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,957.61,670.49
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,940.11,659.61
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,919.85,647.02
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,811.26,574.27
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,703.36,495.8
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,762.02,543.21
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,804.28,575.19
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,766.6,549.39
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,727.29,522.69
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,580.99,417.81
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,466.51,333.35
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,442.13,316.95
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,417.75,300.03
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,441.17,317.49
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,443.51,316.07
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,393.69,276.55
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,345.51,237.76
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,287.66,197.44
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,256.07,179.62
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,221.91,148.74
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,165.19,101.63
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,125.16,78.93
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,93.07,70.98
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,81.45,61.7
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,69.02,51.6
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,62.03,45.89
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,54.66,39.61
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,42.86,29.41
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,31.68,19.04
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,16.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,54.61,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,165.18,115.76
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,258.56,199.67
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,337.12,265.95
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,423.35,335.92
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,489.17,386.38
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,558.28,436.68
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,617.22,475.94
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,674.45,512.3
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,724.82,542.98
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,774.72,572.18
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,816.88,595.09
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,857.59,616.2
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,883.03,629.02
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,914.03,645.39
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,939.26,657.18
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,961.79,667.27
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,978.43,677.71
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,992.04,686.4
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,998.98,689.69
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,1002.68,691.11
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,1001.55,690.16
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,997.13,687.35
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,986.5,680.34
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,972.69,671.43
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,955.31,661.34
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,935.0,649.44
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,909.67,633.04
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,881.82,615.05
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,849.42,595.12
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,814.8,573.65
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,777.4,550.44
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,737.87,525.57
