Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,694.69,496.77
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,650.08,465.54
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,602.67,431.63
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,554.26,396.11
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,503.54,358.62
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,452.63,319.78
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,400.37,278.22
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,348.62,236.13
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,289.83,188.87
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,238.76,147.2
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,187.72,106.85
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,139.05,71.95
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,91.72,45.49
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,51.12,36.3
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,44.87,31.39
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,43.39,30.31
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,40.16,27.73
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,36.74,24.83
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,30.42,19.26
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,23.75,12.81
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.78,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,62.53,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,175.92,122.28
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,268.51,206.93
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,344.49,270.52
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,427.78,336.92
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,492.82,386.03
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,561.09,434.51
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,616.31,470.27
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,676.14,507.62
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,725.8,538.6
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,774.96,568.57
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,817.22,593.78
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,850.53,612.88
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,884.02,631.99
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,915.32,649.55
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,940.15,662.96
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,962.31,674.73
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,978.64,682.47
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,991.92,688.43
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,999.52,691.0
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,1003.85,691.73
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,1001.83,690.18
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,996.5,686.76
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,985.52,678.59
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,971.3,668.57
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,953.45,657.82
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,932.66,645.3
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,907.3,628.62
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,879.39,610.38
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,847.33,590.78
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,812.99,569.62
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,775.35,546.15
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,735.76,521.22
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,692.62,492.42
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,648.05,461.29
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,599.91,427.03
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,551.51,391.72
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,501.61,355.12
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,451.54,317.2
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,399.77,276.38
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,342.46,230.77
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,290.33,188.76
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,239.77,147.92
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,189.61,108.71
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,142.09,75.07
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,90.38,45.44
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,51.86,36.73
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,50.43,35.79
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,48.89,34.67
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,44.7,31.33
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,40.25,27.58
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,33.19,21.39
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,24.94,13.56
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,44.81,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,150.82,103.16
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,236.17,181.79
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,314.47,247.25
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,398.59,314.8
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,465.24,366.47
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,535.29,418.28
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,595.87,459.55
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,658.15,499.59
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,708.8,531.58
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,755.78,560.3
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,800.19,585.48
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,843.48,609.3
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,878.12,628.73
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,910.66,646.69
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,928.84,655.47
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,952.77,668.01
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,969.71,677.55
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,983.66,685.39
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,991.89,689.28
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,996.96,691.35
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,995.84,689.28
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,991.44,685.34
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,981.81,678.29
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,968.98,669.38
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,951.15,658.52
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,930.4,645.9
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,905.1,630.74
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,877.26,613.9
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,845.28,594.08
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,811.04,572.69
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,773.07,547.56
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,733.18,521.08
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,690.18,493.12
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,645.77,462.82
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,597.92,428.29
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,549.86,392.79
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,499.54,354.88
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,449.11,315.88
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,391.74,271.11
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,340.36,229.62
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,288.48,187.72
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,238.25,147.13
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,188.16,108.01
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,140.71,74.54
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,89.36,45.37
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,52.62,37.36
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,50.86,36.15
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,48.95,34.72
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,44.77,31.38
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,40.33,27.63
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,32.82,21.06
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,24.16,12.85
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,36.21,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,141.69,95.41
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,226.0,173.67
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,301.41,237.5
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,389.89,309.31
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,456.86,361.83
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,527.35,414.78
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,590.41,458.83
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,655.48,501.68
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,705.92,533.71
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,752.53,562.28
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,797.53,587.89
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,841.48,612.08
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,876.06,630.86
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,908.54,648.06
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,926.22,656.13
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,949.65,667.97
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,965.98,675.29
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,979.34,680.89
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,987.62,683.95
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,992.71,685.2
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,991.05,683.9
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,986.15,680.79
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,975.59,673.37
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,961.87,664.11
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,943.71,652.77
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,922.7,639.75
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,896.81,622.78
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,868.53,604.35
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,837.08,584.83
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,803.43,563.84
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,765.85,540.46
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,726.52,515.72
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,683.66,486.53
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,639.49,455.71
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,591.69,421.54
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,540.6,384.4
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,490.94,348.1
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,441.37,310.68
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,368.03,257.63
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,326.45,230.03
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,291.54,198.05
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,235.48,146.85
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,187.04,109.54
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,142.09,78.32
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,97.95,54.3
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,64.47,47.18
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,62.96,46.12
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,61.28,44.82
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,54.78,39.51
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,47.93,33.7
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,37.49,24.7
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,26.57,14.47
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,13.47,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,34.39,18.65
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,65.61,46.68
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,109.44,83.15
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,153.91,119.74
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,210.92,165.95
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,261.31,206.03
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,362.12,284.3
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,457.87,355.91
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,555.08,425.86
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,642.81,486.77
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,692.83,518.68
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,743.19,550.24
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,780.92,571.81
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,822.68,595.37
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,859.46,615.55
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,894.6,633.59
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,913.92,643.46
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,930.67,651.95
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,946.33,658.49
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,953.66,659.96
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,954.81,660.46
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,952.93,659.17
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,950.74,657.71
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,945.18,654.17
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,928.34,643.21
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,908.69,630.62
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,884.88,615.82
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,853.95,596.43
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,823.57,578.17
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,793.62,560.0
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,684.96,484.45
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,590.96,416.16
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,560.29,396.87
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,527.7,375.43
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,468.61,333.71
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,411.85,293.67
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,420.82,300.94
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,413.12,295.08
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,382.61,270.17
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,337.14,231.33
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,288.62,193.26
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,244.85,159.22
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,199.02,131.2
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,186.68,130.96
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,155.28,110.66
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,128.57,99.83
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,112.71,87.44
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,96.29,74.29
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,79.31,60.46
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,61.81,45.8
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,45.66,31.83
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,27.18,15.1
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.3,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,10.06,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,71.56,44.27
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,138.6,104.94
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,138.77,107.25
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,134.74,104.51
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,175.45,138.05
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,229.0,180.91
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,213.34,167.0
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,206.25,159.65
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,219.83,169.47
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,221.24,169.77
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,373.09,286.64
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,503.98,382.81
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,480.72,362.45
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,440.15,330.49
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,678.07,506.29
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,887.88,650.48
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,779.12,569.37
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,644.17,470.41
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,805.33,586.51
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,946.32,680.77
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,845.57,608.27
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,737.21,529.37
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,737.98,530.78
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,737.15,530.38
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,822.34,592.56
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,890.89,639.7
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,867.21,623.73
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,841.31,607.06
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,810.47,587.11
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,777.85,565.93
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,742.02,541.87
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,704.52,516.16
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,578.86,424.68
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,481.77,352.17
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,512.82,376.67
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,527.37,387.1
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,444.94,326.28
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,379.66,278.85
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,370.46,269.6
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,341.9,242.86
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,294.3,203.95
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,243.97,162.63
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,201.5,131.7
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,166.43,109.38
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,125.5,84.37
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,93.58,73.2
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,79.02,61.26
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,63.53,48.32
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,56.35,42.27
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.77,35.64
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,37.17,25.35
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,25.0,13.59
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,15.25,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,53.46,38.01
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,105.05,79.04
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,108.28,81.04
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,111.71,83.24
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,158.16,118.98
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,205.13,154.21
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,384.29,289.48
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,542.78,402.79
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,534.34,393.07
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,524.04,383.28
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,560.12,408.26
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,595.51,432.29
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,650.3,469.68
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,715.3,512.96
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,729.39,521.99
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,741.91,530.39
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,790.32,564.96
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,840.47,599.95
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,858.35,614.72
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,869.54,625.26
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,847.66,610.33
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,823.76,594.16
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,793.56,574.17
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,762.0,553.04
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,727.23,529.54
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,691.23,504.82
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,651.21,477.54
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,610.79,449.37
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,569.01,419.02
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,525.34,386.48
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,478.94,350.85
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,433.31,315.01
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,385.88,277.21
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,339.94,239.95
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,294.27,203.2
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,249.65,167.57
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,205.01,133.05
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,163.38,103.76
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,123.9,81.84
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,97.37,75.99
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,89.93,70.04
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,86.26,67.05
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,74.51,57.25
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,62.29,46.73
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,45.31,31.9
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,28.74,16.13
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,14.47,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,96.61,58.93
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,171.02,130.4
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,202.5,158.86
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,233.12,184.94
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,286.44,228.63
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,342.65,273.33
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,317.7,251.43
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,297.4,232.61
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,300.3,233.24
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,314.17,241.94
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,481.79,369.43
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,629.88,476.77
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,764.9,573.39
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,882.07,650.26
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,730.07,539.5
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,537.88,395.17
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,483.92,355.49
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,443.25,324.23
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,572.92,416.26
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,688.29,494.44
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,847.19,608.17
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,970.54,689.11
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,771.26,554.26
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,544.21,390.28
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,641.01,460.34
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,729.01,521.18
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,707.08,504.96
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,684.81,489.18
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,694.14,497.54
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,697.21,501.32
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,714.51,518.63
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,718.41,525.75
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,676.37,496.83
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,633.04,466.47
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,540.22,396.8
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,477.98,349.27
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,465.66,341.14
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,434.65,315.81
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,374.41,269.37
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,336.32,241.21
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,286.59,205.47
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,249.8,180.98
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,218.29,156.04
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,176.78,124.41
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,142.16,101.97
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,114.61,90.39
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,100.61,79.19
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,85.89,67.13
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,70.81,54.44
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,57.61,43.01
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,41.5,28.85
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,24.99,13.11
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,14.87,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,98.53,58.77
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,186.68,142.78
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,259.43,204.87
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,340.26,271.56
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,407.58,326.04
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,479.48,382.17
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,481.54,380.94
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,461.62,363.12
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,514.22,401.68
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,581.37,449.28
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,502.42,385.8
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,399.68,304.73
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,481.79,364.65
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,550.91,412.97
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,565.63,420.59
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,578.99,427.52
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,617.14,453.4
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,654.58,478.33
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,522.29,382.56
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,379.35,277.73
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,500.23,365.05
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,628.12,452.49
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,654.95,468.62
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,680.01,483.95
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,727.84,516.46
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,765.64,541.53
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,703.59,496.7
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,643.82,454.07
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,732.08,520.86
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,795.19,565.3
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,758.81,540.48
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,720.28,515.11
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,677.92,487.06
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,634.18,457.2
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,582.65,420.76
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,535.29,386.15
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,485.9,349.35
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,436.79,311.56
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,385.89,271.35
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,335.27,230.3
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,279.11,184.82
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,229.87,144.73
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,180.65,106.38
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,133.79,73.79
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,89.3,51.01
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,62.81,46.67
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,59.6,44.27
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,56.12,41.51
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,50.56,36.94
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.59,30.94
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,33.39,21.95
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,22.71,11.08
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,16.11,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,100.45,58.04
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,190.46,145.61
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,269.06,212.75
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,357.32,285.66
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,429.58,343.26
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,502.76,399.34
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,567.56,446.38
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,634.6,492.27
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,687.18,526.61
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,739.75,560.04
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,785.04,587.59
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,825.73,611.48
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,861.2,632.74
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,894.64,652.46
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,922.4,666.98
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,947.72,679.83
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,956.7,682.66
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,971.3,689.3
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,980.16,692.34
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,985.93,693.6
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,985.11,692.76
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,981.04,690.06
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,974.11,684.32
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,963.92,676.67
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,946.39,666.3
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,925.89,654.08
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,899.82,636.98
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,871.16,618.2
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,838.78,597.93
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,804.1,576.03
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,765.73,550.61
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,725.45,523.76
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,682.0,494.93
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,637.12,463.85
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,589.54,429.04
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,541.16,392.7
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,490.15,353.48
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,439.02,313.06
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,386.5,270.62
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,334.69,227.84
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,275.58,179.71
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,224.39,137.71
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,174.12,98.44
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,126.76,66.03
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,75.15,39.07
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,48.96,35.07
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,47.37,33.94
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,45.66,32.63
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,41.72,29.39
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,37.56,25.76
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,29.91,18.9
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.79,9.96
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,21.1,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,121.82,68.4
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,213.5,163.09
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,299.97,237.03
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,395.26,315.72
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,463.56,370.48
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,535.64,425.84
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,598.71,471.45
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,661.05,514.65
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,711.77,548.07
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,762.09,580.42
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,804.02,606.43
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,844.44,631.04
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,870.46,646.64
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,901.97,665.99
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,928.03,680.48
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,951.47,693.22
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,967.64,700.94
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,980.76,706.77
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,989.18,709.95
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,994.34,711.16
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,992.7,707.87
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,987.73,702.63
