Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,978.41,695.04
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,965.81,685.5
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,947.24,673.65
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,925.67,659.93
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,899.95,643.54
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,871.6,625.43
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,779.95,562.99
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,694.08,498.65
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,716.42,519.1
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,723.65,527.04
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,680.0,496.18
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,634.91,463.45
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,586.25,427.26
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,537.93,390.51
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,487.57,352.29
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,431.86,309.1
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,379.7,266.8
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,328.71,224.58
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,276.7,181.73
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,226.48,140.64
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,172.02,98.4
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,125.59,66.85
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,80.43,44.81
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,57.05,41.76
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,55.12,40.39
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,53.06,38.79
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,48.22,34.81
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.17,29.57
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,32.3,20.8
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.98,9.7
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,73.26,37.37
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,146.89,110.98
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,245.05,193.67
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,347.59,278.55
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,417.49,335.12
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,492.28,393.4
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,570.6,451.66
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,647.65,505.84
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,700.66,541.29
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,753.63,575.98
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,797.37,602.25
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,844.72,630.49
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,880.22,651.19
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,913.62,670.31
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,940.93,685.24
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,957.25,692.92
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,974.99,701.63
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,989.71,708.43
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,998.71,711.63
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,1004.5,712.91
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,1003.54,711.51
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,999.25,708.15
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,990.14,700.69
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,977.77,691.3
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,958.95,679.08
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,937.17,665.06
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,911.66,647.33
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,883.47,627.97
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,850.27,606.65
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,814.8,583.77
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,775.86,558.46
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,734.91,531.65
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,690.63,500.51
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,644.94,467.62
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,596.21,431.86
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,546.58,394.53
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,495.02,354.76
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,443.31,313.85
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,389.96,270.85
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,330.86,222.89
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,277.14,178.9
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,225.12,136.62
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,173.42,96.91
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,124.43,64.09
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,77.65,42.31
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,49.94,35.72
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,48.0,34.32
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,45.92,32.69
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,41.98,29.45
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,37.84,25.83
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,29.71,18.6
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.41,8.19
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,98.43,49.04
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,195.32,148.65
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,280.76,221.59
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,382.5,304.87
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,451.89,360.5
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,525.17,416.88
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,592.58,466.28
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,662.63,515.04
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,710.15,545.79
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,760.96,578.15
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,806.31,604.94
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,850.53,630.35
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,876.97,644.37
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,908.98,662.05
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,934.98,675.56
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,958.35,687.31
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,975.07,694.77
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,988.69,700.33
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,996.99,702.99
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,1002.01,703.74
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,1000.24,701.85
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,995.11,698.03
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,984.69,689.99
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,970.99,680.04
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,951.74,668.12
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,929.52,654.38
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,903.54,636.93
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,874.89,617.81
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,842.05,597.25
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,806.89,575.06
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,767.9,550.39
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,726.95,524.14
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,682.43,493.42
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,636.45,460.61
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,587.79,425.08
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,538.3,387.99
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,487.26,349.4
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,436.01,309.41
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,382.88,266.41
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,330.31,222.95
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,270.35,174.16
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,218.32,131.63
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,166.64,91.66
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,117.65,58.94
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,70.92,37.84
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,50.54,36.23
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,43.99,30.99
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,42.07,29.49
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,38.35,26.43
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,34.44,22.99
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,27.08,16.37
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,19.28,6.87
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,107.95,50.01
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,222.55,168.12
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,305.44,239.23
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,397.51,314.76
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,466.44,369.35
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,539.21,424.34
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,601.26,468.21
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,662.08,509.3
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,713.7,542.59
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,764.95,574.77
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,807.97,599.38
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,849.59,622.52
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,876.92,636.73
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,909.65,654.39
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,934.97,667.43
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,957.57,678.74
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,974.24,686.33
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,987.82,692.09
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,995.67,694.85
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,1000.22,695.72
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,998.44,694.27
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,993.3,690.92
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,983.36,683.32
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,970.13,673.82
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,951.31,662.36
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,929.49,649.07
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,903.45,632.14
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,874.72,613.5
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,841.76,593.08
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,806.46,571.03
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,767.37,546.55
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,726.3,520.48
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,682.0,490.1
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,636.2,457.65
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,587.36,422.21
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,537.95,385.4
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,486.6,346.94
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,435.06,307.05
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,381.85,264.25
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,329.15,220.95
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,269.18,172.43
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,217.21,130.24
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,165.87,90.82
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,117.12,58.71
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,70.12,38.1
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,46.58,32.81
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,44.84,31.55
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,42.98,30.1
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,38.88,26.73
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,34.57,22.96
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,27.21,16.34
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,19.42,6.28
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,116.08,49.64
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,234.49,177.66
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,316.04,248.13
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,406.62,322.35
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,474.47,376.52
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,546.1,431.09
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,603.48,470.68
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,665.89,512.35
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,717.1,545.5
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,767.87,577.53
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,809.62,602.66
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,842.33,621.31
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,876.81,640.97
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,909.12,658.95
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,933.88,671.87
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,955.78,682.95
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,972.45,690.71
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,986.02,696.59
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,992.6,698.52
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,995.77,698.48
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,994.41,697.21
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,989.7,693.98
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,978.76,685.87
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,964.57,675.86
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,946.29,664.45
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,925.02,651.21
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,897.91,633.18
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,868.33,613.58
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,758.35,538.78
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,658.78,465.44
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,697.23,498.4
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,720.05,518.71
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,676.13,488.53
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,630.85,456.95
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,582.72,421.68
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,533.91,384.99
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,483.29,345.96
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,427.34,302.17
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,374.15,259.28
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,321.51,215.98
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,269.11,173.09
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,218.44,132.12
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,167.03,93.02
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,117.98,60.89
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,66.52,36.9
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,50.23,35.98
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,47.18,33.56
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,43.86,30.83
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,39.82,27.5
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,35.57,23.77
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,27.34,16.39
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.58,5.02
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,112.12,42.17
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,226.47,170.25
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,306.62,239.75
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,395.38,312.81
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,465.4,368.51
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,539.42,424.71
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,600.81,468.31
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,663.78,511.05
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,712.46,542.06
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,764.35,574.49
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,808.42,600.71
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,851.08,625.46
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,885.88,644.56
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,910.51,656.84
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,935.63,669.4
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,958.02,680.12
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,975.05,689.33
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,988.98,696.72
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,996.18,698.63
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,1000.08,698.66
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,998.12,697.16
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,992.81,693.75
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,980.39,684.65
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,964.74,673.71
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,945.95,662.29
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,924.22,649.06
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,897.49,631.72
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,868.23,612.75
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,748.19,531.63
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,639.74,452.52
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,687.63,492.51
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,718.63,518.64
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,674.73,488.64
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,629.52,457.31
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,579.97,420.99
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,527.07,381.5
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,476.04,342.34
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,425.22,302.24
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,355.14,250.75
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,316.41,225.0
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,275.52,187.36
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,214.72,131.68
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,165.16,94.05
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,118.63,63.88
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,73.98,44.77
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,60.0,44.23
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,56.62,41.65
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,52.98,38.71
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,47.24,33.85
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,40.13,27.62
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,29.76,18.36
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.92,4.31
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,93.48,29.16
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,191.09,143.39
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,267.23,209.74
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,357.04,284.06
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,427.44,340.73
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,502.06,398.33
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,564.85,443.97
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,629.68,488.16
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,682.58,522.89
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,735.46,556.68
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,777.15,582.14
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,821.77,609.18
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,857.31,629.35
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,890.81,647.92
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,917.51,660.85
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,933.33,666.68
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,950.33,674.75
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,964.35,680.96
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,972.31,683.44
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,977.05,684.07
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,977.03,683.29
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,973.72,680.62
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,963.75,672.9
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,950.61,663.37
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,932.51,651.88
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,911.51,638.65
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,885.13,622.36
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,856.28,604.48
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,824.18,584.15
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,789.86,562.31
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,751.26,536.63
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,710.95,509.01
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,667.16,479.36
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,622.11,448.06
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,574.69,413.47
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,522.87,375.01
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,471.81,335.95
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,420.89,295.96
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,368.5,254.09
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,317.13,212.22
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,265.08,170.13
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,214.98,130.16
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,160.14,89.08
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,113.57,59.56
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,68.9,41.54
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,57.1,41.46
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,54.37,39.42
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,51.44,37.09
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,46.07,32.64
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,39.41,26.87
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,29.01,17.59
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,18.14,2.7
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,86.05,20.73
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,174.9,130.0
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,256.3,200.24
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,352.12,279.23
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,423.37,336.44
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,498.88,394.59
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,564.71,442.62
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,633.0,489.3
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,685.44,523.44
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,737.85,556.6
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,781.04,581.58
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,827.16,607.91
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,861.95,626.72
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,894.63,643.81
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,921.8,657.4
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,938.19,664.01
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,955.27,671.54
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,969.34,677.2
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,977.22,679.09
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,981.9,679.16
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,980.88,678.23
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,976.56,675.44
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,966.96,668.14
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,954.14,659.01
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,935.88,648.0
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,914.66,635.21
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,888.39,618.3
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,859.51,599.75
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,826.92,579.7
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,792.04,558.07
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,753.08,533.82
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,712.24,507.72
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,667.96,477.03
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,622.32,444.71
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,573.8,409.63
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,525.22,373.6
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,474.3,335.61
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,418.1,292.77
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,365.76,250.91
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,314.35,208.99
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,261.69,166.5
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,210.96,126.17
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,156.13,85.37
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,109.34,56.22
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,64.54,39.15
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,55.01,39.57
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,52.56,37.75
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,49.94,35.68
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,44.49,31.17
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,38.72,26.15
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,27.87,16.51
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,17.36,0.88
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,67.36,9.84
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,140.82,103.49
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,229.81,178.94
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,319.39,252.94
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,389.51,309.44
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,464.77,367.7
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,537.93,421.29
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,609.66,471.61
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,663.95,507.4
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,718.45,542.37
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,765.54,571.32
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,811.92,599.16
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,843.65,616.68
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,877.94,635.74
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,905.46,649.16
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,930.47,660.86
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,948.36,669.34
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,963.29,676.05
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,971.6,678.71
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,968.11,674.19
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,967.82,673.71
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,964.33,671.34
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,955.7,664.51
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,943.95,655.89
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,899.02,626.43
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,843.39,585.18
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,853.98,596.93
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,850.15,595.26
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,817.94,574.87
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,783.6,553.2
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,744.47,528.28
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,703.86,500.89
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,659.34,471.12
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,613.98,439.95
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,565.92,405.11
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,517.68,369.26
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,466.99,330.79
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,416.61,291.53
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,365.08,250.68
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,309.72,206.43
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,258.39,165.33
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,209.23,126.6
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,160.97,91.4
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,116.2,64.07
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,73.43,54.49
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,65.97,48.73
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,62.46,45.97
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,57.97,42.27
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,50.49,36.01
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,42.65,29.17
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,29.9,17.92
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,17.49,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,84.42,6.19
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,174.1,128.01
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,254.74,197.97
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,349.52,276.0
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,420.69,333.14
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,496.18,391.24
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,562.16,440.07
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,630.62,487.68
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,684.04,522.76
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,737.47,556.9
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,780.17,582.76
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,825.88,610.19
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,861.79,630.51
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,895.58,649.2
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,913.99,656.33
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,938.08,667.16
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,955.21,674.8
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,969.31,680.61
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,978.17,683.6
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,983.8,684.74
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,982.71,683.67
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,978.28,680.71
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,969.44,674.09
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,957.3,665.55
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,938.78,654.48
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,917.23,641.53
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,891.42,624.55
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,862.88,605.83
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,829.27,584.84
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,793.34,562.22
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,754.05,537.4
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,712.78,510.83
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,668.42,479.85
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,622.6,447.12
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,573.28,411.13
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,523.16,373.58
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,471.54,334.53
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,419.74,294.1
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,366.59,251.1
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,314.11,207.86
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,253.87,159.28
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,201.85,117.63
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,150.5,79.6
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,102.06,50.29
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,55.83,40.01
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,45.79,32.05
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,44.0,30.72
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,42.09,29.21
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,37.53,25.35
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,32.71,21.06
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,24.32,13.43
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,15.0,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,82.41,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,170.69,125.35
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,249.13,193.98
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,337.82,267.53
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,411.96,327.16
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,487.9,385.88
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,554.28,435.44
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,623.12,484.26
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,676.34,519.61
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,729.6,554.13
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,775.81,581.96
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,817.5,606.12
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,852.91,626.37
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,886.24,644.98
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,913.06,659.12
2016,8,10,10,0,814.0,120.0,3.3,34.0,753.0,937.32,671.52
2016,8,10,10,15,824.0,122.0,3.25,34.5,789.0,946.14,673.98
2016,8,10,10,30,834.0,124.0,3.2,35.0,825.0,960.41,680.12
2016,8,10,10,45,842.5,125.0,3.2,35.5,855.0,969.07,683.07
2016,8,10,11,0,851.0,126.0,3.2,36.0,885.0,974.54,684.16
2016,8,10,11,15,856.0,127.0,3.2,36.5,907.0,973.31,681.2
2016,8,10,11,30,861.0,128.0,3.2,37.0,929.0,968.82,676.38
2016,8,10,11,45,865.5,127.5,3.2,37.5,943.5,959.12,668.47
2016,8,10,12,0,870.0,127.0,3.2,38.0,958.0,946.22,658.74
2016,8,10,12,15,871.0,127.5,3.25,38.0,964.0,927.92,647.45
2016,8,10,12,30,872.0,128.0,3.3,38.0,970.0,906.7,634.39
2016,8,10,12,45,871.5,128.0,3.4,38.5,967.5,880.91,617.42
2016,8,10,13,0,871.0,128.0,3.5,39.0,965.0,852.53,598.81
