Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,868.5,127.0,3.55,39.0,955.0,819.18,577.96
2016,8,10,13,30,866.0,126.0,3.6,39.0,945.0,783.62,555.55
2016,8,10,13,45,862.5,125.0,3.65,39.0,926.5,745.23,531.11
2016,8,10,14,0,859.0,124.0,3.7,39.0,908.0,704.96,504.4
2016,8,10,14,15,853.0,122.5,3.7,39.0,882.0,660.93,473.57
2016,8,10,14,30,847.0,121.0,3.7,39.0,856.0,615.57,441.15
2016,8,10,14,45,838.5,119.0,3.75,39.0,823.0,567.26,406.0
2016,8,10,15,0,830.0,117.0,3.8,39.0,790.0,518.25,369.39
2016,8,10,15,15,819.0,114.5,3.8,38.5,750.5,467.22,330.95
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,410.72,287.49
2016,8,10,15,45,793.0,109.0,3.85,38.0,666.0,357.61,244.78
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,305.44,202.05
2016,8,10,16,15,631.0,147.5,3.9,37.5,543.5,253.7,164.17
2016,8,10,16,30,484.0,189.0,3.9,37.0,466.0,223.02,144.52
2016,8,10,16,45,584.5,140.0,3.9,37.0,441.5,166.84,98.67
2016,8,10,17,0,685.0,91.0,3.9,37.0,417.0,100.4,50.91
2016,8,10,17,15,648.5,85.5,3.8,36.5,363.5,55.42,39.68
2016,8,10,17,30,612.0,80.0,3.7,36.0,310.0,52.46,37.51
2016,8,10,17,45,559.5,73.0,3.65,36.0,256.0,49.87,35.47
2016,8,10,18,0,507.0,66.0,3.6,36.0,202.0,47.1,33.17
2016,8,10,18,15,428.0,56.5,3.35,35.5,152.5,41.93,28.81
2016,8,10,18,30,349.0,47.0,3.1,35.0,103.0,36.49,23.98
2016,8,10,18,45,174.5,35.5,2.9,34.5,63.5,27.6,15.77
2016,8,10,19,0,0.0,24.0,2.7,34.0,24.0,21.09,0.0
2016,8,10,19,15,0.0,12.0,2.75,33.5,12.0,11.44,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.5,18.0,2.9,26.5,22.5,43.26,0.0
2016,8,11,6,30,83.0,36.0,3.0,27.0,45.0,102.26,72.6
2016,8,11,6,45,146.5,55.5,3.2,27.5,82.5,163.52,125.54
2016,8,11,7,0,210.0,75.0,3.4,28.0,120.0,230.17,181.11
2016,8,11,7,15,245.5,94.0,3.45,28.5,161.5,283.3,224.42
2016,8,11,7,30,281.0,113.0,3.5,29.0,203.0,338.92,268.22
2016,8,11,7,45,376.0,120.5,3.55,30.0,266.0,439.45,344.95
2016,8,11,8,0,471.0,128.0,3.6,31.0,329.0,533.98,414.4
2016,8,11,8,15,477.0,148.5,3.55,31.5,375.5,578.17,443.93
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,620.9,471.77
2016,8,11,8,45,624.5,134.5,3.45,32.5,497.0,722.77,542.5
2016,8,11,9,0,766.0,100.0,3.4,33.0,572.0,819.41,604.9
2016,8,11,9,15,783.0,103.0,3.3,33.5,619.5,854.62,624.2
2016,8,11,9,30,800.0,106.0,3.2,34.0,667.0,887.74,642.2
2016,8,11,9,45,597.5,214.0,3.1,35.0,647.5,830.61,599.24
2016,8,11,10,0,395.0,322.0,3.0,36.0,628.0,738.56,528.85
2016,8,11,10,15,452.5,318.5,2.95,36.5,685.5,803.05,570.44
2016,8,11,10,30,510.0,315.0,2.9,37.0,743.0,854.25,601.78
2016,8,11,10,45,683.0,217.5,2.85,37.5,812.5,922.99,646.87
2016,8,11,11,0,856.0,120.0,2.8,38.0,882.0,972.27,674.49
2016,8,11,11,15,860.5,121.0,2.85,38.0,904.0,970.58,672.71
2016,8,11,11,30,865.0,122.0,2.9,38.0,926.0,965.62,669.44
2016,8,11,11,45,860.5,128.0,2.95,38.5,938.0,953.69,660.59
2016,8,11,12,0,856.0,134.0,3.0,39.0,950.0,938.59,649.94
2016,8,11,12,15,857.0,134.5,3.1,39.0,956.0,920.39,639.15
2016,8,11,12,30,858.0,135.0,3.2,39.0,962.0,899.32,626.57
2016,8,11,12,45,656.5,276.5,3.3,39.0,909.0,837.95,586.48
2016,8,11,13,0,455.0,418.0,3.4,39.0,856.0,773.27,539.39
2016,8,11,13,15,648.0,279.5,3.5,39.0,894.5,781.18,550.65
2016,8,11,13,30,841.0,141.0,3.6,39.0,933.0,775.83,550.72
2016,8,11,13,45,831.0,143.5,3.7,39.0,913.5,736.42,525.56
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,695.37,497.61
2016,8,11,14,15,814.5,144.0,3.85,39.0,868.0,651.04,466.73
2016,8,11,14,30,808.0,142.0,3.9,39.0,842.0,605.6,434.36
2016,8,11,14,45,625.0,229.5,3.95,39.0,758.5,534.25,381.74
2016,8,11,15,0,442.0,317.0,4.0,39.0,675.0,480.78,341.89
2016,8,11,15,15,600.5,226.0,4.0,38.5,685.5,450.24,319.55
2016,8,11,15,30,759.0,135.0,4.0,38.0,696.0,408.25,286.15
2016,8,11,15,45,492.5,216.5,4.0,38.0,571.5,336.31,234.34
2016,8,11,16,0,226.0,298.0,4.0,38.0,447.0,305.25,215.38
2016,8,11,16,15,456.5,208.0,3.95,37.5,478.5,260.02,174.35
2016,8,11,16,30,687.0,118.0,3.9,37.0,510.0,200.65,119.91
2016,8,11,16,45,663.5,110.5,3.85,37.0,458.5,151.11,83.81
2016,8,11,17,0,640.0,103.0,3.8,37.0,407.0,104.35,55.96
2016,8,11,17,15,602.0,96.5,3.65,36.5,353.5,61.8,44.87
2016,8,11,17,30,564.0,90.0,3.5,36.0,300.0,60.24,43.88
2016,8,11,17,45,513.0,81.0,3.4,36.0,247.5,56.43,40.85
2016,8,11,18,0,462.0,72.0,3.3,36.0,195.0,52.33,37.45
2016,8,11,18,15,383.0,61.0,2.95,35.5,146.5,45.42,31.64
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,38.16,25.29
2016,8,11,18,45,192.5,34.0,2.3,34.5,60.0,26.47,14.74
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.23,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,61.5,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,130.91,93.89
2016,8,12,6,45,230.5,55.0,3.35,27.5,96.5,220.19,170.2
2016,8,12,7,0,333.0,71.0,3.5,28.0,141.0,309.98,244.43
2016,8,12,7,15,400.0,82.5,3.55,28.5,192.0,380.19,301.29
2016,8,12,7,30,467.0,94.0,3.6,29.0,243.0,455.74,360.12
2016,8,12,7,45,525.5,99.5,3.65,29.5,297.5,527.98,414.25
2016,8,12,8,0,584.0,105.0,3.7,30.0,352.0,598.99,465.71
2016,8,12,8,15,618.0,111.0,3.65,31.0,405.0,653.21,500.99
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,707.67,535.31
2016,8,12,8,45,682.0,120.0,3.6,33.0,509.5,754.96,563.81
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,801.54,591.13
2016,8,12,9,15,730.5,127.0,3.4,34.5,608.0,837.72,611.13
2016,8,12,9,30,749.0,131.0,3.2,35.0,655.0,867.72,626.65
2016,8,12,9,45,763.0,134.0,3.05,35.5,697.0,894.58,640.13
2016,8,12,10,0,777.0,137.0,2.9,36.0,739.0,918.89,651.77
2016,8,12,10,15,787.5,139.5,2.7,36.5,775.0,936.51,658.62
2016,8,12,10,30,798.0,142.0,2.5,37.0,811.0,951.2,663.51
2016,8,12,10,45,803.0,145.5,2.35,37.5,839.5,958.48,664.18
2016,8,12,11,0,808.0,149.0,2.2,38.0,868.0,962.55,662.95
2016,8,12,11,15,813.5,150.5,2.15,38.5,890.0,961.79,659.85
2016,8,12,11,30,819.0,152.0,2.1,39.0,912.0,957.79,654.96
2016,8,12,11,45,797.0,170.5,2.05,39.5,919.5,941.37,642.7
2016,8,12,12,0,775.0,189.0,2.0,40.0,927.0,921.84,628.82
2016,8,12,12,15,776.5,189.5,2.05,40.0,933.0,904.12,618.45
2016,8,12,12,30,778.0,190.0,2.1,40.0,939.0,883.69,606.41
2016,8,12,12,45,772.5,193.0,2.15,40.0,935.5,856.93,590.45
2016,8,12,13,0,767.0,196.0,2.2,40.0,932.0,828.08,573.16
2016,8,12,13,15,516.5,330.5,2.2,40.0,824.0,722.07,500.74
2016,8,12,13,30,266.0,465.0,2.2,40.0,716.0,624.74,432.14
2016,8,12,13,45,505.5,330.0,2.25,40.0,794.5,663.44,463.53
2016,8,12,14,0,745.0,195.0,2.3,40.0,873.0,684.18,481.06
2016,8,12,14,15,427.5,308.5,2.25,40.0,695.5,541.45,380.9
2016,8,12,14,30,110.0,422.0,2.2,40.0,518.0,436.15,305.33
2016,8,12,14,45,392.5,313.0,2.2,40.0,633.5,476.04,335.63
2016,8,12,15,0,675.0,204.0,2.2,40.0,749.0,501.63,352.34
2016,8,12,15,15,660.5,199.5,2.15,39.5,710.0,453.44,316.91
2016,8,12,15,30,646.0,195.0,2.1,39.0,671.0,406.07,281.45
2016,8,12,15,45,629.5,188.0,2.1,39.0,627.5,357.0,243.54
2016,8,12,16,0,613.0,181.0,2.1,39.0,584.0,309.37,206.13
2016,8,12,16,15,588.0,174.0,2.05,38.5,535.5,261.46,169.12
2016,8,12,16,30,563.0,167.0,2.0,38.0,487.0,216.9,135.48
2016,8,12,16,45,531.0,158.5,1.95,38.0,436.0,171.99,104.07
2016,8,12,17,0,499.0,150.0,1.9,38.0,385.0,130.73,80.25
2016,8,12,17,15,456.5,139.0,1.8,37.5,333.0,93.81,70.32
2016,8,12,17,30,414.0,128.0,1.7,37.0,281.0,88.91,66.81
2016,8,12,17,45,360.5,113.5,1.6,37.0,230.0,81.01,60.54
2016,8,12,18,0,307.0,99.0,1.5,37.0,179.0,76.03,56.45
2016,8,12,18,15,235.5,80.0,1.35,36.0,132.5,62.45,45.34
2016,8,12,18,30,164.0,61.0,1.2,35.0,86.0,48.37,33.44
2016,8,12,18,45,82.0,38.0,1.05,34.5,50.5,31.94,18.71
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.86,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.15,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.5,16.6,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,33.0,35.71,21.51
2016,8,13,6,45,54.0,58.5,1.35,26.0,70.0,108.44,81.53
2016,8,13,7,0,103.0,85.0,1.3,26.0,107.0,171.24,133.58
2016,8,13,7,15,164.0,101.5,1.3,26.0,148.0,230.35,182.26
2016,8,13,7,30,225.0,118.0,1.3,26.0,189.0,306.8,242.98
2016,8,13,7,45,171.0,146.0,1.3,26.5,206.0,296.17,232.7
2016,8,13,8,0,117.0,174.0,1.3,27.0,223.0,291.67,226.81
2016,8,13,8,15,120.5,199.5,1.25,27.0,256.5,325.37,251.41
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,358.59,274.93
2016,8,13,8,45,218.0,241.0,1.15,27.5,369.5,458.33,348.33
2016,8,13,9,0,312.0,257.0,1.1,28.0,449.0,576.91,431.04
2016,8,13,9,15,323.0,275.0,1.05,28.0,487.5,611.25,451.98
2016,8,13,9,30,334.0,293.0,1.0,28.0,526.0,644.65,472.68
2016,8,13,9,45,338.0,316.5,0.95,28.0,565.5,676.39,491.65
2016,8,13,10,0,342.0,340.0,0.9,28.0,605.0,706.46,509.24
2016,8,13,10,15,251.5,376.0,0.9,28.0,576.0,656.25,472.0
2016,8,13,10,30,161.0,412.0,0.9,28.0,547.0,590.1,424.75
2016,8,13,10,45,245.0,412.5,0.95,28.5,626.5,680.64,486.59
2016,8,13,11,0,329.0,413.0,1.0,29.0,706.0,757.53,536.5
2016,8,13,11,15,301.5,433.0,1.05,29.0,707.0,743.85,525.84
2016,8,13,11,30,274.0,453.0,1.1,29.0,708.0,728.68,515.24
2016,8,13,11,45,262.0,464.0,1.15,29.5,710.5,718.13,507.2
2016,8,13,12,0,250.0,475.0,1.2,30.0,713.0,706.45,498.42
2016,8,13,12,15,200.5,483.0,1.2,30.0,675.0,651.9,461.43
2016,8,13,12,30,151.0,491.0,1.2,30.0,637.0,604.64,429.14
2016,8,13,12,45,168.5,490.0,1.25,30.0,652.5,608.6,432.88
2016,8,13,13,0,186.0,489.0,1.3,30.0,668.0,611.04,435.15
2016,8,13,13,15,317.5,445.0,1.3,29.5,745.5,664.01,474.42
2016,8,13,13,30,449.0,401.0,1.3,29.0,823.0,706.23,505.35
2016,8,13,13,45,374.5,418.0,1.3,29.0,765.0,645.34,462.89
2016,8,13,14,0,300.0,435.0,1.3,29.0,707.0,587.34,422.83
2016,8,13,14,15,305.5,419.0,1.3,29.0,689.5,558.34,403.49
2016,8,13,14,30,311.0,403.0,1.3,29.0,672.0,528.67,383.07
2016,8,13,14,45,330.0,379.5,1.3,29.0,654.5,499.64,362.82
2016,8,13,15,0,349.0,356.0,1.3,29.0,637.0,468.73,340.63
2016,8,13,15,15,348.5,336.0,1.3,28.5,604.5,429.94,312.87
2016,8,13,15,30,348.0,316.0,1.3,28.0,572.0,391.14,284.38
2016,8,13,15,45,223.0,305.5,1.3,28.0,466.0,325.35,237.33
2016,8,13,16,0,98.0,295.0,1.3,28.0,360.0,273.13,201.41
2016,8,13,16,15,49.0,207.0,1.3,28.0,239.5,187.84,139.17
2016,8,13,16,30,0.0,119.0,1.3,28.0,119.0,109.28,81.01
2016,8,13,16,45,6.0,140.0,1.3,28.0,143.0,126.75,94.9
2016,8,13,17,0,12.0,161.0,1.3,28.0,167.0,141.3,106.49
2016,8,13,17,15,7.5,141.0,1.25,27.5,144.5,122.9,97.42
2016,8,13,17,30,3.0,121.0,1.2,27.0,122.0,106.13,84.03
2016,8,13,17,45,1.5,99.5,1.15,27.0,100.0,88.07,69.1
2016,8,13,18,0,0.0,78.0,1.1,27.0,78.0,69.8,53.7
2016,8,13,18,15,0.0,57.5,1.05,26.5,57.5,52.11,38.57
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,34.18,23.0
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,20.42,10.31
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.67,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,5.09,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,10.19,2.09
2016,8,14,6,45,0.0,22.0,4.85,24.5,22.0,20.4,10.83
2016,8,14,7,0,0.0,33.0,5.0,25.0,33.0,30.63,19.43
2016,8,14,7,15,0.0,46.0,5.15,25.0,46.0,42.74,29.54
2016,8,14,7,30,0.0,59.0,5.3,25.0,59.0,54.86,39.51
2016,8,14,7,45,0.0,32.0,5.45,25.5,32.0,29.7,18.76
2016,8,14,8,0,0.0,5.0,5.6,26.0,5.0,4.64,0.0
2016,8,14,8,15,50.0,114.0,5.75,26.0,140.0,155.43,121.7
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,322.98,253.89
2016,8,14,8,45,102.5,246.5,6.05,26.5,305.0,351.32,274.12
2016,8,14,9,0,105.0,270.0,6.2,27.0,335.0,379.3,294.05
2016,8,14,9,15,109.0,296.0,6.15,27.0,368.0,411.12,317.11
2016,8,14,9,30,113.0,322.0,6.1,27.0,401.0,442.43,339.55
2016,8,14,9,45,77.0,322.0,6.1,27.0,377.5,405.93,310.09
2016,8,14,10,0,41.0,322.0,6.1,27.0,354.0,368.74,280.23
2016,8,14,10,15,44.0,342.0,5.95,27.0,378.0,390.54,295.93
2016,8,14,10,30,47.0,362.0,5.8,27.0,402.0,411.94,311.12
2016,8,14,10,45,41.0,364.0,5.7,27.0,399.5,405.12,305.2
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,398.3,299.42
2016,8,14,11,15,19.5,261.5,5.45,27.0,279.5,274.76,206.71
2016,8,14,11,30,4.0,157.0,5.3,27.0,162.0,151.54,112.49
2016,8,14,11,45,15.5,263.0,5.15,27.0,278.5,263.23,197.78
2016,8,14,12,0,27.0,369.0,5.0,27.0,395.0,381.14,285.18
2016,8,14,12,15,21.0,327.5,4.8,27.0,348.0,327.49,244.92
2016,8,14,12,30,15.0,286.0,4.6,27.0,301.0,281.54,210.55
2016,8,14,12,45,38.5,367.0,4.45,27.0,404.5,378.73,282.96
2016,8,14,13,0,62.0,448.0,4.3,27.0,508.0,468.93,348.32
2016,8,14,13,15,57.5,437.0,4.1,27.0,492.5,449.26,333.53
2016,8,14,13,30,53.0,426.0,3.9,27.0,477.0,430.04,319.47
2016,8,14,13,45,38.5,382.5,3.7,27.0,419.0,375.52,279.61
2016,8,14,14,0,24.0,339.0,3.5,27.0,361.0,326.69,243.71
2016,8,14,14,15,12.0,224.0,3.35,27.0,235.0,214.07,159.87
2016,8,14,14,30,0.0,109.0,3.2,27.0,109.0,101.55,73.94
2016,8,14,14,45,6.5,180.0,3.1,27.0,185.5,169.44,126.58
2016,8,14,15,0,13.0,251.0,3.0,27.0,262.0,234.37,175.98
2016,8,14,15,15,19.5,264.0,3.0,27.0,279.0,246.47,185.19
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,257.16,193.41
2016,8,14,15,45,14.0,221.5,3.0,27.0,232.0,203.73,153.36
2016,8,14,16,0,2.0,166.0,3.0,27.0,168.0,151.51,113.87
2016,8,14,16,15,1.0,161.0,3.0,26.5,162.5,146.02,110.3
2016,8,14,16,30,0.0,156.0,3.0,26.0,157.0,140.49,106.61
2016,8,14,16,45,0.0,85.0,3.0,26.0,85.5,79.17,58.29
2016,8,14,17,0,0.0,14.0,3.0,26.0,14.0,12.99,4.95
2016,8,14,17,15,0.0,12.0,2.95,25.5,12.0,11.13,3.91
2016,8,14,17,30,0.0,10.0,2.9,25.0,10.0,9.27,2.35
2016,8,14,17,45,0.0,8.0,2.85,25.0,8.0,7.41,0.75
2016,8,14,18,0,0.0,6.0,2.8,25.0,6.0,5.55,0.0
2016,8,14,18,15,0.0,4.5,2.6,24.5,4.5,4.16,0.0
2016,8,14,18,30,0.0,3.0,2.4,24.0,3.0,2.77,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.5,1.5,1.39,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.91,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,23.45,12.22
2016,8,15,6,45,0.0,46.0,2.6,22.0,46.0,46.48,32.17
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,68.24,50.66
2016,8,15,7,15,8.0,88.5,2.75,22.0,91.0,95.11,73.29
2016,8,15,7,30,16.0,110.0,2.8,22.0,115.0,122.3,95.85
2016,8,15,7,45,8.0,105.5,2.85,22.5,108.0,108.62,84.12
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,96.3,73.44
2016,8,15,8,15,0.0,84.5,2.9,23.0,84.5,78.8,58.98
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,63.29,46.17
2016,8,15,8,45,1.5,119.0,2.95,23.5,120.0,113.81,86.59
2016,8,15,9,0,3.0,170.0,3.0,24.0,172.0,166.26,127.56
2016,8,15,9,15,5.0,185.0,2.9,24.0,189.0,182.52,139.83
2016,8,15,9,30,7.0,200.0,2.8,24.0,206.0,198.82,152.09
2016,8,15,9,45,7.5,202.0,2.75,24.0,208.0,200.61,153.05
2016,8,15,10,0,8.0,204.0,2.7,24.0,210.0,202.52,154.17
2016,8,15,10,15,8.5,209.5,2.6,24.0,216.5,207.96,158.02
2016,8,15,10,30,9.0,215.0,2.5,24.0,223.0,213.4,161.86
2016,8,15,10,45,9.5,216.5,2.45,24.5,225.0,214.92,162.42
2016,8,15,11,0,10.0,218.0,2.4,25.0,227.0,216.42,163.02
2016,8,15,11,15,12.5,248.5,2.3,25.0,260.0,247.85,186.55
2016,8,15,11,30,15.0,279.0,2.2,25.0,293.0,278.97,209.51
2016,8,15,11,45,13.0,250.0,2.15,25.0,262.5,248.38,186.35
2016,8,15,12,0,11.0,221.0,2.1,25.0,232.0,218.22,163.61
2016,8,15,12,15,5.5,170.5,2.05,25.0,176.0,164.96,123.03
2016,8,15,12,30,0.0,120.0,2.0,25.0,120.0,112.37,82.48
2016,8,15,12,45,2.5,140.0,2.0,25.0,142.5,133.13,98.68
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,153.61,114.48
2016,8,15,13,15,8.5,196.5,1.95,25.0,204.5,189.84,142.18
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,225.38,169.04
2016,8,15,13,45,10.0,210.0,1.9,25.0,219.5,201.9,151.27
2016,8,15,14,0,8.0,187.0,1.9,25.0,195.0,178.72,133.8
2016,8,15,14,15,4.0,125.5,1.9,25.0,129.5,119.32,88.26
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,59.77,41.82
2016,8,15,14,45,2.0,113.5,1.9,25.0,115.5,106.7,78.83
2016,8,15,15,0,4.0,163.0,1.9,25.0,167.0,152.27,114.29
2016,8,15,15,15,10.0,204.5,1.9,24.5,212.5,190.91,144.39
2016,8,15,15,30,16.0,246.0,1.9,24.0,258.0,227.22,172.57
2016,8,15,15,45,8.5,203.0,1.95,24.0,209.5,186.2,141.45
2016,8,15,16,0,1.0,160.0,2.0,24.0,161.0,146.04,110.84
2016,8,15,16,15,0.5,149.0,1.95,24.0,149.5,135.69,103.14
2016,8,15,16,30,0.0,138.0,1.9,24.0,138.0,125.4,95.4
2016,8,15,16,45,0.0,113.0,1.9,24.0,113.0,103.46,78.27
2016,8,15,17,0,0.0,88.0,1.9,24.0,88.0,81.53,60.93
2016,8,15,17,15,0.0,76.0,1.85,23.5,76.0,70.74,55.17
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,59.53,45.86
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,48.33,36.29
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,37.14,26.58
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,27.37,17.95
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,17.61,9.26
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,10.19,2.14
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.82,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,29.51,16.75
2016,8,16,6,45,20.0,50.5,2.65,21.5,55.0,69.25,50.92
2016,8,16,7,0,40.0,72.0,2.7,22.0,81.0,105.48,81.81
2016,8,16,7,15,53.5,95.5,2.75,22.0,110.5,141.35,112.07
2016,8,16,7,30,67.0,119.0,2.8,22.0,140.0,177.66,142.09
2016,8,16,7,45,60.5,141.5,2.85,22.5,163.5,198.73,158.36
2016,8,16,8,0,54.0,164.0,2.9,23.0,187.0,218.91,173.44
2016,8,16,8,15,32.5,169.0,2.85,23.0,183.5,204.96,161.07
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,180.18,140.13
2016,8,16,8,45,17.5,199.5,2.8,23.5,210.0,211.39,164.12
2016,8,16,9,0,24.0,225.0,2.8,24.0,240.0,242.74,187.69
2016,8,16,9,15,51.5,268.0,2.7,24.0,303.0,326.36,251.72
2016,8,16,9,30,79.0,311.0,2.6,24.0,366.0,398.09,305.06
2016,8,16,9,45,136.0,339.5,2.55,24.5,441.5,495.39,376.19
2016,8,16,10,0,193.0,368.0,2.5,25.0,517.0,579.29,435.45
2016,8,16,10,15,114.5,355.5,2.35,25.0,445.5,486.8,365.41
2016,8,16,10,30,36.0,343.0,2.2,25.0,374.0,380.93,285.56
2016,8,16,10,45,40.5,353.0,2.1,25.5,389.0,393.03,293.79
2016,8,16,11,0,45.0,363.0,2.0,26.0,404.0,404.86,301.24
2016,8,16,11,15,169.5,385.5,1.9,26.0,542.0,555.75,411.65
2016,8,16,11,30,294.0,408.0,1.8,26.0,680.0,701.04,512.15
2016,8,16,11,45,266.5,441.0,1.7,26.5,690.5,698.11,505.54
2016,8,16,12,0,239.0,474.0,1.6,27.0,701.0,687.6,495.35
2016,8,16,12,15,132.0,420.0,1.55,27.0,545.5,527.84,384.41
2016,8,16,12,30,25.0,366.0,1.5,27.0,390.0,369.48,270.9
2016,8,16,12,45,36.5,396.0,1.5,27.0,431.0,403.92,296.5
2016,8,16,13,0,48.0,426.0,1.5,27.0,472.0,436.69,319.67
2016,8,16,13,15,26.0,290.5,1.55,27.0,316.0,290.45,214.75
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,147.43,108.46
2016,8,16,13,45,2.0,110.5,1.7,27.0,113.0,104.53,75.99
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,61.69,42.85
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,75.24,53.52
2016,8,16,14,30,0.0,95.0,1.9,27.0,95.0,88.65,64.02
2016,8,16,14,45,4.0,148.5,2.0,27.0,151.5,139.64,103.57
2016,8,16,15,0,8.0,202.0,2.1,27.0,208.0,188.88,141.3
2016,8,16,15,15,51.0,268.5,2.2,26.5,306.0,257.11,193.17
2016,8,16,15,30,94.0,335.0,2.3,26.0,404.0,319.66,239.65
2016,8,16,15,45,54.0,276.5,2.4,26.0,315.5,253.09,190.3
2016,8,16,16,0,14.0,218.0,2.5,26.0,227.0,198.19,149.91
2016,8,16,16,15,9.0,194.0,2.5,25.5,200.0,174.93,132.87
2016,8,16,16,30,4.0,170.0,2.5,25.0,173.0,152.41,116.17
2016,8,16,16,45,6.0,161.5,2.55,25.0,165.0,143.69,109.69
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,134.44,102.83
2016,8,16,17,15,4.0,133.5,2.45,24.5,135.5,116.98,93.95
2016,8,16,17,30,0.0,114.0,2.3,24.0,114.0,100.52,80.52
2016,8,16,17,45,0.0,93.0,2.2,24.0,93.0,82.77,65.55
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,64.81,50.13
2016,8,16,18,15,0.0,53.0,1.95,24.0,53.0,48.24,35.62
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,31.49,20.8
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.1,7.8
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.2,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.04,3.36
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,23.66,13.5
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,35.29,23.34
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,48.81,34.66
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,62.84,46.24
2016,8,17,7,45,26.0,115.0,2.95,24.5,125.5,140.32,109.7
2016,8,17,8,0,52.0,163.0,3.1,25.0,184.0,216.24,170.14
2016,8,17,8,15,33.0,170.5,3.15,25.0,185.0,207.26,161.75
2016,8,17,8,30,14.0,178.0,3.2,25.0,186.0,187.09,144.68
2016,8,17,8,45,96.0,225.5,3.25,25.5,284.0,320.82,250.11
2016,8,17,9,0,178.0,273.0,3.3,26.0,382.0,461.51,356.01
2016,8,17,9,15,235.5,289.5,3.3,26.0,445.5,532.83,408.17
2016,8,17,9,30,293.0,306.0,3.3,26.0,509.0,619.9,470.52
2016,8,17,9,45,290.5,328.5,3.3,26.5,540.5,643.37,484.19
2016,8,17,10,0,288.0,351.0,3.3,27.0,572.0,665.18,496.93
2016,8,17,10,15,195.0,375.0,3.3,27.0,528.0,585.96,437.43
2016,8,17,10,30,102.0,399.0,3.3,27.0,484.0,505.11,376.42
2016,8,17,10,45,122.0,419.0,3.3,27.5,524.5,554.18,410.68
2016,8,17,11,0,142.0,439.0,3.3,28.0,565.0,589.52,434.32
2016,8,17,11,15,116.5,444.0,3.3,28.0,549.5,564.13,415.0
2016,8,17,11,30,91.0,449.0,3.3,28.0,534.0,529.35,389.48
2016,8,17,11,45,149.5,464.0,3.3,28.5,604.5,602.32,441.21
2016,8,17,12,0,208.0,479.0,3.3,29.0,675.0,663.2,483.05
2016,8,17,12,15,247.0,474.0,3.3,29.0,708.5,688.39,500.66
2016,8,17,12,30,286.0,469.0,3.3,29.0,742.0,704.96,512.57
2016,8,17,12,45,282.0,468.5,3.3,29.0,737.5,686.04,499.3
2016,8,17,13,0,278.0,468.0,3.3,29.0,733.0,666.5,485.79
2016,8,17,13,15,201.5,468.5,3.25,29.0,659.5,590.75,431.68
2016,8,17,13,30,125.0,469.0,3.2,29.0,586.0,520.23,380.86
2016,8,17,13,45,62.5,290.5,3.2,29.0,349.0,310.65,230.49
2016,8,17,14,0,0.0,112.0,3.2,29.0,112.0,104.42,75.26
2016,8,17,14,15,15.5,226.0,3.15,29.0,239.5,217.91,161.98
2016,8,17,14,30,31.0,340.0,3.1,29.0,367.0,319.9,237.52
2016,8,17,14,45,97.5,363.0,3.1,29.0,441.5,369.72,274.32
2016,8,17,15,0,164.0,386.0,3.1,29.0,516.0,404.7,299.48
2016,8,17,15,15,130.5,360.5,3.05,28.5,461.0,356.97,264.86
2016,8,17,15,30,97.0,335.0,3.0,28.0,406.0,320.28,238.5
2016,8,17,15,45,70.0,298.5,2.95,28.0,348.0,274.47,204.84
2016,8,17,16,0,43.0,262.0,2.9,28.0,290.0,232.18,173.82
2016,8,17,16,15,21.5,177.0,2.8,27.5,191.0,157.78,118.11
2016,8,17,16,30,0.0,92.0,2.7,27.0,92.0,85.61,62.94
2016,8,17,16,45,0.0,85.0,2.65,27.0,85.0,79.17,58.12
2016,8,17,17,0,0.0,78.0,2.6,27.0,78.0,72.61,53.1
2016,8,17,17,15,0.0,67.5,2.45,26.5,67.5,62.79,47.81
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,52.99,39.73
2016,8,17,17,45,0.0,46.5,2.15,26.0,46.5,43.2,31.43
2016,8,17,18,0,0.0,36.0,2.0,26.0,36.0,33.42,23.01
2016,8,17,18,15,0.0,26.0,1.9,25.5,26.0,24.11,14.91
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.82,6.75
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.33,0.33
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,8.1,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,15.76,6.04
2016,8,18,6,45,0.0,33.0,1.55,23.0,33.0,30.65,19.18
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,46.54,32.67
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,65.82,48.8
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,84.8,64.42
2016,8,18,7,45,31.5,125.5,1.9,23.5,138.5,157.48,123.88
2016,8,18,8,0,63.0,164.0,2.0,24.0,190.0,226.02,178.36
2016,8,18,8,15,51.5,182.5,2.05,24.5,206.0,236.76,185.23
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,246.62,191.4
2016,8,18,8,45,20.0,174.5,2.2,25.5,185.0,186.93,143.63
2016,8,18,9,0,0.0,148.0,2.3,26.0,148.0,141.21,106.64
2016,8,18,9,15,11.0,200.5,2.3,26.0,208.5,203.98,155.43
2016,8,18,9,30,22.0,253.0,2.3,26.0,269.0,267.46,203.49
2016,8,18,9,45,107.0,310.0,2.3,26.0,391.5,434.62,329.49
2016,8,18,10,0,192.0,367.0,2.3,26.0,514.0,576.82,431.73
2016,8,18,10,15,225.5,381.5,2.25,26.0,562.5,622.35,462.42
2016,8,18,10,30,259.0,396.0,2.2,26.0,611.0,679.87,501.24
2016,8,18,10,45,210.5,418.0,2.15,26.5,597.0,639.2,469.49
2016,8,18,11,0,162.0,440.0,2.1,27.0,583.0,609.77,446.06
2016,8,18,11,15,213.0,445.5,2.05,27.0,639.0,658.69,480.39
2016,8,18,11,30,264.0,451.0,2.0,27.0,695.0,714.61,518.12
2016,8,18,11,45,270.5,457.5,1.95,27.0,710.5,717.15,518.69
2016,8,18,12,0,277.0,464.0,1.9,27.0,726.0,718.13,518.7
2016,8,18,12,15,236.5,475.0,1.85,27.0,699.5,674.57,487.85
2016,8,18,12,30,196.0,486.0,1.8,27.0,673.0,637.67,461.6
2016,8,18,12,45,248.0,473.5,1.8,27.0,709.5,660.9,478.83
2016,8,18,13,0,300.0,461.0,1.8,27.0,746.0,677.56,491.0
2016,8,18,13,15,295.5,456.5,1.75,27.0,734.5,652.94,473.73
2016,8,18,13,30,291.0,452.0,1.7,27.0,723.0,628.04,456.52
2016,8,18,13,45,152.5,360.5,1.7,27.0,502.5,435.15,321.04
2016,8,18,14,0,14.0,269.0,1.7,27.0,282.0,256.93,190.39
2016,8,18,14,15,197.5,319.5,1.7,27.0,488.0,402.98,300.84
2016,8,18,14,30,381.0,370.0,1.7,27.0,694.0,537.58,396.11
2016,8,18,14,45,597.5,244.0,1.75,27.0,728.5,519.87,383.96
2016,8,18,15,0,814.0,118.0,1.8,27.0,763.0,493.46,363.79
2016,8,18,15,15,453.0,225.0,1.85,27.0,581.0,375.37,276.53
2016,8,18,15,30,92.0,332.0,1.9,27.0,399.0,315.61,234.77
2016,8,18,15,45,118.0,312.5,1.95,27.0,392.5,292.27,217.1
2016,8,18,16,0,144.0,293.0,2.0,27.0,386.0,273.32,201.94
2016,8,18,16,15,428.5,196.5,2.0,26.5,439.5,234.37,161.96
2016,8,18,16,30,713.0,100.0,2.0,26.0,493.0,179.84,107.21
2016,8,18,16,45,356.5,120.5,2.05,26.0,317.0,116.73,74.18
2016,8,18,17,0,0.0,141.0,2.1,26.0,141.0,124.59,94.83
2016,8,18,17,15,0.0,121.5,2.0,25.5,121.5,107.65,85.77
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,91.1,72.24
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,74.75,58.47
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,58.24,44.3
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,42.78,30.85
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,26.93,16.88
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,15.31,4.89
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.81,0.0
2016,8,18,19,15,0.0,2.0,2.1,24.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,14.5,15.0,2.0,23.0,16.5,20.73,0.0
2016,8,19,6,30,29.0,30.0,2.2,23.0,33.0,50.64,31.58
2016,8,19,6,45,77.5,52.5,2.4,23.5,66.5,113.45,86.19
2016,8,19,7,0,126.0,75.0,2.6,24.0,100.0,170.93,134.88
2016,8,19,7,15,166.0,95.0,2.8,24.5,139.0,233.62,186.71
2016,8,19,7,30,206.0,115.0,3.0,25.0,178.0,289.48,231.91
2016,8,19,7,45,179.5,142.0,3.2,25.5,205.0,297.14,236.86
2016,8,19,8,0,153.0,169.0,3.4,26.0,232.0,313.02,247.58
2016,8,19,8,15,165.0,194.5,3.5,26.0,271.5,354.79,279.23
2016,8,19,8,30,177.0,220.0,3.6,26.0,311.0,396.51,310.19
2016,8,19,8,45,449.0,167.5,3.7,26.5,431.5,598.18,465.76
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,794.52,605.44
2016,8,19,9,15,510.5,209.0,3.8,27.0,531.0,719.17,547.21
2016,8,19,9,30,300.0,303.0,3.8,27.0,510.0,622.36,471.13
2016,8,19,9,45,551.5,211.0,3.8,27.5,622.0,778.22,586.57
2016,8,19,10,0,803.0,119.0,3.8,28.0,734.0,917.03,678.99
2016,8,19,10,15,567.0,248.0,3.75,28.0,692.5,833.83,618.48
2016,8,19,10,30,331.0,377.0,3.7,28.0,651.0,729.08,538.39
2016,8,19,10,45,314.5,397.5,3.7,28.5,666.0,730.23,537.15
2016,8,19,11,0,298.0,418.0,3.7,29.0,681.0,729.52,534.11
2016,8,19,11,15,238.0,441.0,3.65,29.0,654.0,677.79,496.13
2016,8,19,11,30,178.0,464.0,3.6,29.0,627.0,636.33,465.17
2016,8,19,11,45,184.5,471.5,3.6,29.5,643.0,642.03,468.11
2016,8,19,12,0,191.0,479.0,3.6,30.0,659.0,646.53,470.01
2016,8,19,12,15,193.5,482.0,3.55,30.0,665.5,641.85,466.4
2016,8,19,12,30,196.0,485.0,3.5,30.0,672.0,636.21,462.23
2016,8,19,12,45,322.5,446.0,3.45,30.0,752.5,698.37,507.92
2016,8,19,13,0,449.0,407.0,3.4,30.0,833.0,750.46,545.46
2016,8,19,13,15,420.5,406.5,3.35,30.0,802.0,705.25,513.54
2016,8,19,13,30,392.0,406.0,3.3,30.0,771.0,662.79,483.8
2016,8,19,13,45,209.5,377.0,3.25,30.0,571.5,486.65,358.16
2016,8,19,14,0,27.0,348.0,3.2,30.0,372.0,332.18,244.36
2016,8,19,14,15,178.5,369.5,3.1,29.5,521.5,437.18,323.74
2016,8,19,14,30,330.0,391.0,3.0,29.0,671.0,524.04,386.56
2016,8,19,14,45,546.0,269.0,2.95,29.0,710.0,513.05,379.28
2016,8,19,15,0,762.0,147.0,2.9,29.0,749.0,486.18,358.42
2016,8,19,15,15,748.5,143.5,2.7,29.0,709.5,435.5,317.63
2016,8,19,15,30,735.0,140.0,2.5,29.0,670.0,385.34,276.46
2016,8,19,15,45,567.0,194.5,2.4,29.0,587.0,328.55,233.01
2016,8,19,16,0,399.0,249.0,2.3,29.0,504.0,299.44,212.35
2016,8,19,16,15,527.0,185.5,2.15,28.5,492.5,244.56,164.61
2016,8,19,16,30,655.0,122.0,2.0,28.0,481.0,180.23,109.0
2016,8,19,16,45,629.5,114.0,1.9,28.0,429.5,132.1,75.45
2016,8,19,17,0,604.0,106.0,1.8,28.0,378.0,87.04,52.56
2016,8,19,17,15,561.0,98.5,1.7,27.5,324.5,64.99,49.45
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,62.77,47.84
2016,8,19,17,45,462.0,81.0,1.55,27.0,219.5,58.18,44.0
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,52.29,38.88
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,43.35,31.02
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.98,22.46
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,21.9,8.43
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,2.38,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,4.62,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,10.65,2.93
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,16.68,8.06
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,23.18,13.55
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,29.69,18.97
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,35.75,23.87
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,41.81,28.69
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,66.07,48.27
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,90.98,68.09
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,117.61,88.84
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,144.29,109.29
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,143.66,108.4
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,143.22,107.74
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,173.85,131.35
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,204.51,154.7
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,226.73,171.28
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,248.81,187.64
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,247.12,185.65
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,245.47,183.81
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,250.63,187.44
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,255.69,191.01
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,235.81,176.0
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,216.16,161.19
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,252.7,188.51
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,288.69,214.99
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,257.22,191.52
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,226.17,168.41
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,244.44,182.16
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,262.33,195.44
