Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,179.9,133.59
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,97.94,70.97
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,62.59,43.65
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,27.05,15.78
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,157.11,117.23
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,278.93,208.83
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,216.02,161.9
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,154.02,115.4
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,85.34,62.27
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.6
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,127.75,92.37
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,214.88,155.35
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,168.52,123.93
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,140.43,106.58
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,121.28,96.98
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,104.05,82.88
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,89.83,71.02
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,70.51,54.55
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,51.0,37.71
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,31.18,20.29
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,15.78,3.76
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.01
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.01,9.82
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,28.77,18.23
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,40.41,28.12
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,52.06,37.89
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,66.73,49.88
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,81.93,62.08
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,86.9,65.88
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,91.99,69.74
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,163.94,127.36
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,237.75,184.7
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,286.4,221.08
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,322.72,247.45
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,323.3,246.35
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,323.8,245.36
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,400.88,302.14
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,477.4,356.3
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,513.56,379.32
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,559.98,408.57
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,593.66,429.46
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,625.92,448.56
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,610.55,434.45
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,594.8,420.68
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,630.66,448.87
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,663.57,474.42
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,555.37,402.17
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,451.35,330.27
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,437.55,321.77
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,423.88,312.66
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,412.11,305.0
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,400.24,297.13
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,348.46,259.79
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,298.84,223.68
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,308.96,231.8
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,317.11,238.16
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,255.18,192.51
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,201.41,152.58
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,215.35,163.33
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,230.94,174.95
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,218.7,164.8
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,203.54,152.44
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,172.36,127.36
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,143.73,107.57
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,121.16,97.53
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,103.78,83.32
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,87.02,69.14
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,69.69,54.17
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,52.83,39.38
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,35.5,23.83
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,18.4,4.01
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,19.94,10.85
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,36.22,24.13
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,127.5,98.21
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,238.85,185.26
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,205.93,158.13
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,185.55,141.08
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,276.06,210.8
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,357.43,271.66
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,517.37,391.37
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,679.71,507.01
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,731.02,542.46
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,793.73,585.59
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,806.94,593.27
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,817.85,599.8
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,762.67,558.99
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,715.85,523.84
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,582.0,427.65
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,453.31,333.03
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,593.27,436.25
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,722.24,527.22
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,783.21,575.81
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,823.88,606.4
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,790.7,583.87
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,755.24,560.17
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,603.45,448.21
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,478.09,352.16
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,462.96,342.06
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,446.69,330.5
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,443.0,328.07
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,427.36,316.23
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,391.68,289.23
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,355.92,261.74
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,323.55,230.97
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,272.71,181.9
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,220.66,138.85
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,165.42,95.71
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,117.15,63.71
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,72.99,44.95
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,58.82,44.31
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,57.05,43.03
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,53.41,39.95
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,48.85,35.91
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.54,28.53
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.85,20.39
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.11,1.14
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,40.46,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,112.95,71.93
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,204.83,158.25
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,295.16,234.7
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,368.88,296.65
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,448.73,361.51
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,521.68,418.22
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,593.26,472.24
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,548.89,434.48
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,483.78,380.76
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,641.12,502.23
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,799.13,614.88
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,729.04,560.36
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,633.55,484.24
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,789.71,601.18
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,927.99,694.58
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,937.66,697.55
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,952.32,704.77
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,961.03,708.36
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,966.52,709.95
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,965.01,707.8
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,960.11,703.58
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,949.52,696.05
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,935.64,686.46
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,916.22,673.27
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,893.77,658.13
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,866.66,638.57
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,836.83,617.24
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,802.44,593.84
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,765.75,568.8
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,725.48,541.14
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,683.35,510.24
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,637.47,475.86
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,590.28,439.8
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,540.12,400.66
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,485.61,357.53
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,432.79,315.15
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,380.25,271.84
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,326.47,226.47
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,274.38,182.26
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,221.9,138.95
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,165.97,95.6
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,116.9,63.64
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,72.02,45.67
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,60.25,45.34
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,58.14,43.77
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,54.55,40.83
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,49.74,36.64
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,41.04,28.9
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,31.95,20.33
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,61.03,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,166.06,105.89
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,257.75,200.34
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,357.65,285.3
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,431.28,346.73
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,509.87,409.4
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,576.86,460.29
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,643.39,508.13
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,696.22,545.0
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,748.73,580.84
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,794.65,610.3
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,832.06,633.29
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,866.24,653.58
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,898.1,672.08
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,923.41,686.01
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,945.87,698.01
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,961.45,706.86
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,973.77,713.7
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,980.28,715.41
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,983.32,715.0
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,979.88,711.68
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,972.96,706.26
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,959.25,695.42
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,942.2,682.57
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,921.54,668.61
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,897.82,652.71
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,869.54,634.07
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,838.57,613.62
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,718.28,527.68
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,611.11,445.96
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,655.65,483.94
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,681.34,506.05
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,635.0,471.36
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,587.33,435.29
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,500.72,369.17
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,446.24,327.29
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,376.4,276.59
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,324.48,239.47
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,306.49,218.43
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,269.25,177.59
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,216.56,134.31
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,160.66,91.3
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,110.97,59.34
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,65.05,41.8
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,56.27,42.0
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,54.34,40.57
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,51.38,38.14
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,48.34,35.44
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,38.79,26.98
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.61,18.29
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,58.46,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,159.64,98.7
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,246.9,190.68
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,340.71,269.91
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,415.41,331.96
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,495.09,395.37
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,435.13,346.45
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,338.12,267.86
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,374.72,295.42
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,410.45,321.19
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,619.0,479.95
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,819.16,617.8
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,854.68,636.59
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,887.95,655.0
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,906.49,663.49
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,930.32,675.55
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,946.75,684.07
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,960.02,690.69
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,966.97,692.01
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,970.59,691.4
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,968.01,688.42
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,962.01,683.48
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,950.12,675.58
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,934.93,665.76
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,915.26,653.21
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,892.51,638.79
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,864.18,619.57
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,833.13,598.68
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,797.96,576.26
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,760.47,552.2
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,719.24,525.25
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,676.12,494.97
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,629.86,461.77
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,582.32,426.77
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,450.56,330.27
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,364.79,267.54
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,354.45,260.43
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,339.7,249.0
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,300.17,219.55
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,263.19,192.11
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,232.79,168.83
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,201.37,145.1
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,142.35,95.04
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,73.75,56.5
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,61.86,46.89
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,52.95,39.56
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,49.08,36.26
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,44.99,32.59
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,36.91,25.36
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,27.27,16.24
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,36.6,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,100.59,58.46
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,193.68,148.31
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,281.79,221.91
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,354.46,281.42
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,433.08,343.12
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,502.66,394.84
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,570.86,443.64
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,626.8,481.28
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,683.1,517.26
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,730.51,545.48
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,777.12,572.42
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,711.49,521.92
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,626.67,457.31
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,764.67,551.64
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,895.46,629.5
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,913.58,638.37
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,928.74,647.23
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,843.81,593.07
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,742.25,523.8
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,785.74,555.4
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,834.58,588.19
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,813.29,573.32
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,790.43,558.18
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,791.69,560.32
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,790.41,560.51
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,778.5,553.94
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,764.28,545.8
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,759.24,547.37
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,743.46,541.08
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,702.65,513.63
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,660.24,484.51
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,614.91,452.46
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,568.57,418.68
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,519.47,381.88
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,469.62,343.28
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,412.79,299.56
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,370.56,266.61
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,307.39,220.26
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,275.52,199.66
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,232.84,165.85
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,194.99,136.32
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,156.75,111.3
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,131.36,104.73
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,115.18,91.84
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,98.82,78.5
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,81.86,64.16
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,64.34,49.04
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,47.31,34.11
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,29.81,18.11
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,42.14,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,121.61,68.87
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,205.65,157.26
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,294.03,231.24
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,366.18,290.27
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,449.0,354.78
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,512.73,401.6
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,578.49,447.95
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,633.65,482.68
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,689.12,515.71
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,735.73,541.21
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,781.45,565.1
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,817.71,587.61
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,847.87,606.36
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,873.81,621.35
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,897.05,634.69
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,914.75,645.91
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,929.46,655.44
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,936.77,660.04
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,940.83,662.7
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,820.02,583.43
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,678.75,484.58
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,660.08,473.07
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,640.89,460.03
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,768.19,554.13
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,868.63,623.04
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,840.32,604.78
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,809.56,586.03
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,775.22,564.29
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,738.8,540.71
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,641.58,469.39
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,560.51,408.82
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,571.61,420.27
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,563.85,415.8
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,514.84,378.48
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,465.93,340.41
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,414.64,299.36
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,359.04,254.24
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,307.22,211.4
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,257.37,169.99
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,193.04,130.49
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,182.55,135.94
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,138.22,94.76
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,71.49,54.65
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,68.8,52.76
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,65.37,50.08
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,57.95,43.84
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,50.11,37.01
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,39.02,27.13
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,27.38,15.91
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,38.55,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,112.58,60.87
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,196.27,151.05
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,282.62,224.81
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,354.78,284.92
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,432.81,347.22
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,501.65,399.81
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,568.87,449.32
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,624.38,488.33
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,680.23,526.07
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,728.24,557.38
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,775.54,587.67
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,812.49,611.29
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,847.56,633.52
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,872.05,647.86
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,898.67,663.69
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,915.4,673.61
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,929.11,681.71
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,937.88,686.69
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,935.69,684.6
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,933.79,682.61
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,928.64,678.63
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,915.38,668.39
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,905.46,660.56
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,885.3,647.32
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,862.27,632.25
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,835.06,614.39
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,805.27,594.75
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,771.24,571.94
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,735.09,547.28
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,694.76,518.5
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,652.66,487.87
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,556.93,414.74
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,483.75,358.3
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,481.69,357.67
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,461.65,340.54
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,397.33,291.25
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,357.76,262.05
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,291.36,213.87
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,240.96,179.64
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,203.53,139.92
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,153.19,89.81
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,105.71,61.11
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,66.39,50.68
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,63.83,48.82
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,61.08,46.67
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,54.36,40.89
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,47.16,34.48
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,36.76,25.18
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,25.85,14.37
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,37.78,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,109.84,56.03
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,196.94,151.71
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,287.19,229.27
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,187.77,150.76
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,63.37,46.59
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,133.95,104.64
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,202.0,159.2
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,308.11,244.27
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,406.96,321.47
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,599.45,471.03
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,782.52,602.62
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,681.85,525.12
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,540.21,413.86
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,467.13,356.44
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,378.15,286.46
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,544.74,412.89
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,710.89,533.19
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,681.29,507.93
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,639.23,475.11
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,664.99,493.51
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,697.68,516.22
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,388.8,292.76
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,91.75,65.51
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,498.16,382.95
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,865.88,642.36
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,837.92,621.44
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,807.36,601.02
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,772.91,577.58
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,736.16,552.44
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,694.97,523.17
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,652.1,491.2
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,606.47,457.49
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,559.57,421.88
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,463.55,347.37
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,407.09,303.88
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,363.58,271.03
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,323.12,240.4
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,292.87,209.09
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,244.57,159.03
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,194.29,128.99
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,190.92,139.54
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,125.06,83.39
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,51.17,37.85
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,49.37,36.56
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,47.44,35.05
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,43.67,31.85
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,39.71,28.27
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,31.82,21.09
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,23.45,12.18
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,41.54,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,117.18,56.04
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,204.37,157.11
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,294.16,234.41
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,370.58,298.29
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,449.61,361.74
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,428.64,343.26
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,388.18,308.98
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,402.81,318.52
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,400.27,314.61
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,478.66,372.86
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,545.51,420.97
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,597.5,457.04
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,649.57,492.53
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,673.36,506.7
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,695.17,519.53
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,680.18,506.31
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,662.44,491.45
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,720.27,533.47
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,786.34,579.89
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,724.24,533.41
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,661.9,487.09
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,693.42,508.85
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,714.23,522.68
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,692.7,506.95
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,670.67,491.11
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,687.11,504.57
