Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,699.41,514.71
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,721.37,534.87
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,728.49,543.76
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,653.15,485.96
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,589.64,436.81
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,577.77,431.18
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,552.15,413.52
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,319.34,240.16
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,148.22,110.06
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,143.79,107.1
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,139.44,104.01
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,190.64,142.71
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,235.22,175.38
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,214.72,156.48
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,184.25,130.47
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,145.57,103.29
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,109.72,86.91
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,98.19,77.72
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,86.09,67.79
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,72.0,55.77
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,57.31,42.94
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,41.27,28.78
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,25.66,13.22
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.58,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,16.71,2.45
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,60.53,42.51
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,100.64,76.67
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,154.71,121.91
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,201.6,160.67
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,284.8,228.05
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,386.64,307.26
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,486.89,382.81
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,579.83,450.58
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,548.9,423.3
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,524.89,401.35
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,677.98,514.87
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,832.77,620.43
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,861.89,636.23
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,884.45,648.61
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,901.65,658.47
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,915.88,666.5
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,689.09,507.87
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,425.81,312.23
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,416.53,306.12
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,407.31,299.07
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,455.54,333.73
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,501.95,366.44
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,693.54,509.23
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,849.98,618.79
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,822.74,599.84
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,793.07,580.62
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,492.72,368.13
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,221.05,162.57
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,445.73,335.62
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,640.48,475.04
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,595.41,440.28
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,549.54,405.61
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,501.3,368.4
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,448.51,326.99
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,396.81,285.3
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,345.95,243.39
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,294.26,200.49
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,244.14,158.96
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,194.43,119.78
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,147.67,86.54
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,115.61,76.31
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,117.16,92.35
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,94.36,73.86
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,64.48,49.08
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,56.58,42.44
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,48.26,35.14
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,35.83,24.08
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,22.79,10.37
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,33.82,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,98.6,37.59
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,184.77,140.29
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,269.86,213.4
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,341.96,273.47
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,419.94,335.61
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,484.03,384.55
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,556.71,437.68
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,612.37,476.61
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,668.36,513.95
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,715.69,543.28
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,762.19,571.34
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,799.37,594.5
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,834.68,616.25
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,862.56,631.65
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,883.53,642.48
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,797.98,581.73
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,692.86,504.01
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,667.45,484.36
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,629.81,456.05
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,545.71,396.14
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,453.98,330.09
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,692.97,506.86
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,893.58,643.19
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,722.85,523.24
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,551.97,398.22
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,685.9,500.21
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,793.0,577.68
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,758.48,553.99
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,721.99,528.66
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,680.67,499.54
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,638.1,468.98
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,593.17,435.93
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,547.43,401.52
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,493.43,360.35
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,448.28,325.14
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,380.14,274.97
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,332.97,241.62
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,285.7,207.39
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,239.9,175.16
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,185.3,136.7
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,136.25,102.23
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,119.59,89.66
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,103.39,81.0
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,87.17,67.9
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,70.76,54.36
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,54.98,41.06
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,39.01,27.33
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,24.6,14.73
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,10.19,1.1
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.24,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.31,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,4.17,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,25.99,15.71
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,46.49,32.31
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,34.86,22.69
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,23.24,13.17
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,68.47,49.24
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,114.78,85.3
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,126.81,94.13
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,138.81,102.88
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,380.75,286.46
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,607.65,444.97
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,665.27,480.92
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,709.45,508.68
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,584.35,421.43
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,462.44,334.92
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,422.97,306.98
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,384.55,279.11
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,547.42,396.35
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,698.11,498.65
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,697.45,498.23
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,693.98,497.19
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,703.33,506.18
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,701.68,507.21
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,663.96,481.53
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,624.73,454.49
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,385.34,284.8
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,189.86,139.45
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,255.58,189.12
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,317.04,233.95
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,316.63,233.51
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,304.39,223.95
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,222.82,164.77
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,146.57,109.44
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,160.22,120.05
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,161.88,121.37
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,123.35,87.51
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,81.88,63.45
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,76.08,58.93
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,69.91,53.9
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,60.62,45.9
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,50.83,37.19
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,37.54,25.27
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,21.48,7.38
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,26.62,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,72.94,18.05
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,168.32,127.22
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,252.45,199.71
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,325.0,260.38
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,403.48,323.35
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,470.21,374.2
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,540.29,425.42
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,512.77,400.88
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,461.04,358.61
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,607.18,467.92
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,756.93,571.37
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,793.67,591.43
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,828.57,610.76
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,657.17,486.9
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,440.28,325.3
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,505.2,372.35
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,556.32,407.49
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,606.4,441.13
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,655.31,473.31
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,567.36,410.55
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,471.8,342.27
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,556.31,402.85
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,628.64,452.84
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,635.83,457.67
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,641.25,461.78
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,719.42,519.92
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,777.18,562.24
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,742.33,538.29
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,705.8,513.53
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,594.42,432.92
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,504.86,366.74
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,363.41,266.56
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,239.82,176.41
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,206.89,152.57
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,174.54,128.66
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,266.21,194.0
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,339.03,238.83
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,285.56,199.0
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,253.55,178.29
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,203.97,135.38
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,146.96,89.34
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,103.73,67.7
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,83.47,64.59
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,77.34,59.78
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,70.82,54.45
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,61.15,46.23
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,53.01,38.96
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,36.73,24.48
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.89,4.88
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,20.52,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,57.73,8.82
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,140.63,104.79
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,220.25,172.81
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,301.66,239.95
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,378.72,301.85
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,444.27,352.86
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,512.95,404.58
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,569.87,445.69
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,627.8,486.45
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,675.16,518.68
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,728.3,554.21
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,767.09,579.2
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,804.18,602.86
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,833.37,619.72
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,860.25,634.96
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,878.99,645.99
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,894.93,655.28
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,904.31,659.03
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,910.66,660.95
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,803.94,584.82
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,691.4,501.9
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,575.81,419.5
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,465.25,338.81
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,575.7,419.51
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,676.4,490.18
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,566.03,411.41
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,464.13,338.0
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,536.99,392.31
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,598.28,436.52
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,539.22,393.89
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,483.06,353.59
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,519.94,383.4
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,537.43,396.05
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,484.25,354.92
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,435.29,316.17
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,371.49,268.53
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,330.1,239.44
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,288.84,202.0
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,233.22,151.14
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,184.45,113.53
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,138.9,82.79
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,94.14,61.04
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,76.71,58.98
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,71.41,54.82
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,65.8,50.22
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,56.72,42.47
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,47.17,34.02
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,33.0,21.3
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,19.08,2.4
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,37.9,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,104.97,11.82
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,205.73,155.6
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,305.75,242.46
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,381.33,306.44
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,462.63,372.36
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,529.21,424.41
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,598.49,475.57
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,521.67,412.63
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,405.82,318.53
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,603.96,472.32
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,793.78,606.56
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,827.92,626.04
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,852.6,639.8
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,723.75,545.19
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,548.05,409.99
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,549.97,410.52
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,550.61,409.45
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,546.54,404.52
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,541.69,399.15
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,430.2,318.2
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,324.21,239.8
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,523.93,388.35
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,705.84,516.92
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,789.36,581.18
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,849.0,623.95
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,733.57,539.93
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,622.79,454.66
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,537.11,394.26
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,459.57,338.42
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,500.37,369.65
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,530.76,392.19
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,411.75,305.13
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,306.06,227.11
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,280.29,208.5
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,262.16,195.31
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,244.29,182.58
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,226.58,169.86
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,210.98,158.04
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,201.42,150.71
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,191.85,138.95
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,167.51,117.3
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,129.57,94.54
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,107.97,85.35
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,77.6,60.25
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,51.51,38.33
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,46.19,33.65
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.49,27.55
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,28.7,17.66
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.41,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.1,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,16.29,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,65.41,45.64
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,119.86,92.12
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,167.19,132.05
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,216.21,172.47
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,314.99,252.28
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,409.96,326.81
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,429.07,338.84
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,444.21,347.65
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,406.6,315.75
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,363.59,279.74
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,616.85,475.72
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,845.97,637.62
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,873.52,652.3
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,891.31,661.62
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,907.2,670.89
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,919.95,678.16
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,926.43,680.0
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,929.57,679.8
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,850.87,625.15
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,747.16,546.99
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,831.73,611.22
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,890.08,649.87
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,869.8,635.76
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,846.47,620.16
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,817.37,600.7
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,785.65,579.45
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,704.31,520.19
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,630.71,463.58
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,570.92,420.11
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,515.33,379.31
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,534.82,397.3
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,533.38,397.02
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,477.31,352.57
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,424.98,310.53
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,373.78,268.46
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,323.58,226.46
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,272.26,183.54
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,222.74,142.69
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,173.81,105.3
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,128.32,75.58
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,85.47,57.4
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,75.66,58.16
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,70.66,54.21
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,65.36,49.85
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,56.99,42.64
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,50.0,36.25
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,33.96,21.71
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,18.11,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,21.95,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,61.62,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,160.85,118.9
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,247.98,194.5
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,324.07,258.95
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,407.23,327.03
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,472.88,378.66
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,547.77,435.33
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,604.69,476.59
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,662.11,516.34
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,710.29,548.38
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,757.77,579.36
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,794.08,602.83
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,828.49,624.86
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,852.02,638.21
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,877.49,652.92
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,662.37,497.87
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,403.18,300.59
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,679.53,510.18
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,918.84,674.89
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,916.18,670.54
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,910.22,665.76
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,895.8,654.42
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,884.69,645.49
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,864.54,631.7
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,841.42,616.04
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,812.62,596.82
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,781.29,575.86
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,683.21,503.49
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,596.99,437.28
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,618.76,457.51
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,624.15,463.84
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,502.84,372.21
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,417.29,307.23
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,432.46,318.22
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,427.16,309.72
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,374.99,266.63
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,323.56,223.53
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,265.71,182.19
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,239.54,168.51
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,186.63,121.18
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,118.12,66.2
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,74.0,56.3
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,67.89,51.44
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,64.46,48.78
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,59.61,44.79
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,51.79,38.07
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,43.61,30.73
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,29.65,17.95
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,15.84,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,9.05,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,27.66,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,128.23,93.84
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,213.69,167.83
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,299.89,239.88
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,384.08,308.42
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,459.94,368.45
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,546.16,434.06
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,604.9,476.46
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,664.22,517.67
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,718.82,553.93
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,773.31,589.29
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,810.07,612.8
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,840.6,631.92
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,870.89,649.54
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,898.72,665.36
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,914.72,674.54
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,927.56,681.81
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,927.97,679.85
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,932.81,681.08
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,929.87,678.36
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,923.55,673.61
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,911.27,663.72
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,895.74,651.88
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,874.74,637.84
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,850.75,621.89
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,821.54,601.46
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,789.76,579.34
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,753.51,555.1
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,715.09,528.16
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,672.93,497.58
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,629.24,465.3
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,580.17,428.43
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,531.84,391.14
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,480.02,350.46
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,428.18,308.7
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,374.84,265.39
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,322.25,221.73
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,269.02,177.15
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,212.34,130.99
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,161.04,92.25
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,112.88,62.16
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,67.19,50.67
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,63.44,47.74
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,60.18,45.3
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,56.73,42.55
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,48.88,35.75
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,41.36,28.93
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,28.13,16.57
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,15.02,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.63,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,21.69,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,107.12,77.19
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,192.9,150.8
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,267.54,213.76
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,360.28,289.08
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,435.75,349.08
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,516.45,411.13
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,574.25,453.33
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,638.72,499.08
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,694.07,536.96
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,749.34,573.29
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,786.82,597.59
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,822.48,620.5
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,853.92,639.08
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,879.12,653.29
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,896.11,663.28
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,910.05,671.36
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,920.07,675.59
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,926.84,677.79
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,923.4,674.46
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,910.19,664.88
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,902.87,658.33
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,891.98,649.53
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,870.39,635.06
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,845.79,618.69
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,817.03,598.34
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,785.56,576.23
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,749.69,552.08
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,711.56,525.45
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,669.15,494.72
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,624.99,462.1
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,577.59,426.26
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,529.1,388.73
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,478.0,348.41
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,421.99,303.54
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,368.12,259.63
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,314.85,215.23
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,261.11,169.99
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,209.07,127.16
