Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,165.48,91.67
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,114.0,58.47
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,60.49,35.25
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,48.48,34.82
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,46.83,33.6
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,43.81,31.21
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,40.69,28.54
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,33.77,22.39
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,26.48,15.31
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,13.23,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,41.32,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,163.68,106.14
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,269.62,208.87
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,348.85,276.11
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,434.68,345.22
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,503.27,397.36
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,574.8,448.84
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,629.22,484.97
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,680.53,517.51
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,726.09,543.82
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,770.37,568.28
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,804.81,588.19
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,836.94,606.47
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,854.21,615.04
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,875.56,626.42
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,890.62,635.06
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,902.43,641.82
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,906.74,643.23
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,907.62,642.66
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,903.18,639.15
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,895.27,633.64
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,881.69,623.91
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,864.76,612.21
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,842.03,597.7
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,816.23,581.3
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,785.58,560.6
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,752.25,538.2
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,714.9,513.51
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,675.3,485.93
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,631.66,455.23
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,586.34,422.52
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,537.66,386.13
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,487.9,347.98
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,430.55,303.7
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,378.79,262.37
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,325.37,219.38
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,272.86,176.52
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,219.47,133.49
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,162.76,90.62
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,112.07,58.71
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,64.85,41.08
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,56.22,41.14
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,54.19,39.54
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,49.89,36.1
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,45.36,32.26
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,36.79,24.77
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.57,15.13
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.48,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,15.58,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,107.22,66.12
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,200.64,153.75
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,275.77,216.61
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,357.59,282.29
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,286.57,225.89
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,191.28,148.5
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,400.78,314.12
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,625.43,477.34
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,469.06,357.75
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,290.46,219.5
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,304.13,229.16
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,317.35,237.52
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,396.86,295.41
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,488.79,359.82
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,517.45,378.77
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,545.22,397.41
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,543.16,394.02
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,540.21,390.32
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,532.13,384.32
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,523.56,378.06
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,557.39,401.5
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,588.9,422.82
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,715.6,516.66
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,812.27,584.56
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,782.88,564.08
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,750.75,542.73
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,713.26,517.19
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,673.58,489.35
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,630.4,458.44
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,585.47,425.47
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,537.38,389.31
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,484.41,348.67
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,431.86,307.1
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,379.05,264.18
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,324.75,219.77
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,271.21,175.47
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,216.63,130.99
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,163.81,90.9
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,106.51,54.52
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,57.56,42.29
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,52.0,37.93
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,49.72,36.18
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,46.01,33.18
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,42.13,29.82
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,33.85,22.51
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,25.09,13.81
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,14.77,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,35.63,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,147.22,90.53
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,245.26,190.37
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,325.08,258.27
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,410.96,327.61
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,475.49,376.51
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,542.13,424.21
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,598.38,463.32
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,654.96,500.52
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,699.5,528.09
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,742.74,554.2
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,778.45,575.88
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,812.12,596.04
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,833.35,608.3
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,856.01,621.62
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,871.31,630.54
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,883.49,637.62
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,888.04,638.61
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,889.27,637.66
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,884.71,634.45
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,876.84,629.26
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,861.32,618.37
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,842.8,605.64
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,820.02,591.07
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,794.45,574.67
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,763.61,554.76
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,730.58,532.25
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,693.4,506.35
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,654.39,478.66
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,610.9,446.4
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,566.66,412.95
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,358.69,263.39
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,203.67,149.36
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,280.17,205.51
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,341.08,247.06
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,280.23,203.6
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,231.46,170.33
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,215.86,148.79
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,177.31,109.22
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,106.33,69.37
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,95.69,74.06
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,81.38,62.45
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,66.92,50.53
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,52.73,38.79
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,38.09,26.4
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,25.06,15.12
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.04,3.45
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,108.59,62.69
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,210.79,162.21
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,286.97,227.59
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,371.01,296.92
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,451.19,360.97
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,532.92,424.0
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,476.17,376.46
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,398.16,312.21
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,566.99,443.33
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,739.26,566.81
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,773.35,588.18
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,805.26,608.75
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,831.57,624.13
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,855.2,637.66
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,862.97,641.47
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,874.34,647.96
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,879.5,649.32
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,881.34,648.61
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,876.79,643.56
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,868.85,636.44
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,852.86,624.1
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,833.78,609.88
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,720.63,528.92
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,606.54,442.74
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,677.16,499.27
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,725.33,537.72
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,688.37,510.51
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,649.34,481.81
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,606.47,448.95
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,559.75,412.78
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,511.81,376.41
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,463.07,338.31
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,393.31,285.14
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,351.04,254.4
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,313.61,224.53
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,273.7,192.11
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,220.41,145.53
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,158.83,93.78
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,107.51,61.0
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,59.64,44.45
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,56.99,42.39
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,54.17,40.08
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,48.99,35.73
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,43.51,30.9
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,33.38,21.92
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,23.56,11.61
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,106.31,58.53
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,207.48,159.4
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,283.99,225.65
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,368.31,296.04
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,439.26,353.01
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,510.84,408.42
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,567.19,450.25
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,624.11,491.01
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,672.08,523.7
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,719.45,555.36
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,646.23,496.95
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,554.44,423.18
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,698.67,531.81
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,837.33,627.29
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,700.59,526.19
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,534.72,399.32
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,529.95,394.56
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,524.37,388.64
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,525.8,389.02
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,526.5,388.92
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,524.64,387.6
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,522.0,385.76
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,558.31,412.25
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,591.2,435.84
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,446.93,330.62
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,309.58,228.47
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,466.77,347.74
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,601.85,445.08
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,582.86,432.07
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,552.79,410.31
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,505.49,374.11
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,457.51,336.35
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,403.28,292.62
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,355.71,253.37
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,297.25,210.55
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,262.65,188.73
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,217.77,147.99
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,163.24,100.81
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,117.96,73.14
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,80.35,62.23
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,75.86,58.66
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,71.13,54.73
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,62.63,47.55
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,53.7,39.71
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,40.96,28.31
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,25.39,12.32
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,14.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,15.78,3.4
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,33.0,20.71
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,57.26,41.21
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,80.5,60.71
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,109.43,84.6
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,138.71,108.3
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,219.21,173.65
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,304.92,241.23
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,351.4,275.95
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,398.16,310.28
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,456.41,353.59
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,528.09,405.55
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,497.4,379.52
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,476.9,361.37
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,594.44,448.84
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,710.37,531.51
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,679.61,505.92
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,656.79,486.79
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,706.94,523.29
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,761.56,561.45
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,704.11,519.01
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,654.49,482.32
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,615.62,454.07
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,574.94,424.43
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,567.53,419.55
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,559.04,413.62
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,505.02,374.11
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,455.0,337.51
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,456.19,338.88
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,453.46,336.73
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,233.75,175.57
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,19.55,9.98
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,19.54,10.06
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,19.53,10.09
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,20.45,10.88
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,21.37,11.67
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,26.48,15.87
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,31.59,20.08
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,27.85,17.17
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,24.13,15.13
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,19.94,11.57
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,15.75,7.98
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,12.04,4.76
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,8.33,1.49
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,5.09,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.95,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.16,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.33,1.09
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,13.89,5.92
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,19.46,10.74
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,25.97,16.28
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,32.49,21.75
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,44.6,31.84
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,56.73,41.83
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,58.14,42.84
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,59.56,43.84
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,60.98,44.85
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,62.39,45.87
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,100.17,76.39
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,138.91,107.15
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,144.44,111.31
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,149.97,115.51
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,226.45,175.71
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,302.9,234.38
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,224.88,173.48
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,148.95,113.66
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,160.37,122.49
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,171.64,131.04
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,228.56,175.35
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,284.51,218.25
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,265.34,203.4
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,246.49,188.96
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,226.58,173.68
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,206.99,158.61
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,172.99,132.21
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,139.49,106.04
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,237.69,183.22
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,326.79,251.2
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,293.42,225.45
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,261.78,201.3
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,202.21,155.72
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,150.79,116.4
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,114.26,87.55
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,77.29,57.9
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,67.94,50.58
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,58.59,45.36
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,49.26,37.38
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,39.94,29.29
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,30.62,21.14
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,21.32,12.87
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.43,5.71
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.55,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.86,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,12.98,0.95
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,26.0,15.5
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,46.78,33.49
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,67.26,51.12
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,89.67,69.96
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,111.71,88.1
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,129.63,102.54
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,147.72,116.85
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,137.91,108.15
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,129.03,100.3
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,189.36,148.57
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,250.29,196.04
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,313.65,244.47
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,365.18,282.81
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,426.17,328.74
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,497.4,381.09
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,562.6,428.38
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,635.79,479.9
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,664.6,500.01
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,691.18,518.62
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,633.95,475.38
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,572.77,429.68
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,514.78,387.1
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,456.48,343.83
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,457.03,344.65
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,456.56,344.39
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,386.69,292.66
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,320.71,243.41
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,368.83,280.33
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,406.78,308.42
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,380.26,288.25
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,353.92,268.3
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,349.17,263.4
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,330.36,246.45
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,295.04,217.4
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,257.05,185.77
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,215.74,152.33
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,173.94,120.52
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,133.3,94.94
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,104.25,84.13
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,76.76,60.87
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,54.54,41.8
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,48.85,36.83
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,41.66,30.29
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,30.56,19.99
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.94,4.61
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,124.42,51.29
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,250.58,195.44
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,330.22,266.29
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,417.1,339.13
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,483.66,392.95
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,553.02,446.43
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,607.79,484.44
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,659.58,518.18
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,704.38,545.55
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,747.88,571.05
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,781.73,591.36
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,813.27,609.8
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,837.37,622.32
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,852.19,628.65
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,865.88,634.35
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,876.33,637.99
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,880.8,637.88
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,881.83,635.75
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,876.27,631.48
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,867.25,625.23
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,854.17,615.93
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,837.63,604.53
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,814.22,589.37
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,787.71,572.28
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,756.17,551.25
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,721.89,528.22
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,683.83,501.42
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,643.49,472.45
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,599.3,440.1
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,553.35,405.6
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,504.39,367.92
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,454.35,328.28
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,401.63,285.5
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,348.46,241.24
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,294.39,195.63
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,234.61,145.92
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,179.45,101.7
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,125.9,63.71
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,74.21,37.97
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,47.27,34.48
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,44.91,32.67
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,42.46,30.67
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,35.19,24.42
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,31.51,21.03
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,24.02,14.08
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.08,1.1
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,134.12,48.23
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,274.2,215.78
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,354.69,289.46
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,442.45,364.8
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,509.12,419.51
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,574.99,471.01
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,629.75,511.15
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,684.41,549.89
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,728.94,580.38
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,772.02,609.28
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,799.46,625.56
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,830.91,644.58
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,854.97,658.55
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,876.06,670.39
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,890.19,677.41
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,900.89,682.2
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,904.8,682.43
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,905.11,680.4
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,899.13,675.57
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,889.53,668.45
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,874.15,656.44
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,855.32,642.17
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,831.17,625.47
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,803.83,606.61
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,772.32,583.67
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,737.94,558.53
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,698.63,529.09
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,656.93,497.35
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,611.73,462.47
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,564.65,425.32
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,514.23,385.37
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,462.66,343.29
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,408.56,297.49
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,354.33,250.64
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,298.47,202.47
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,236.99,150.22
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,180.88,104.23
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,126.49,65.35
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,73.32,39.41
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,49.15,36.73
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,46.85,34.93
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,40.53,29.54
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,36.65,26.16
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,32.62,22.42
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,24.68,14.86
