Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,87.23,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,225.85,165.22
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,309.96,248.49
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,402.87,327.12
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,472.79,383.4
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,545.77,438.85
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,602.13,478.55
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,655.37,513.1
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,700.69,540.28
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,744.56,565.47
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,779.36,587.2
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,811.72,607.19
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,835.32,620.05
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,849.92,627.04
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,863.51,633.21
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,873.71,637.28
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,876.96,637.01
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,876.63,634.69
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,870.11,629.83
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,860.01,622.89
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,844.61,612.24
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,825.68,599.43
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,800.31,583.01
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,771.78,564.57
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,738.86,541.75
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,703.16,516.02
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,662.41,486.83
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,619.42,455.37
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,572.65,420.2
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,524.25,382.73
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,473.17,342.41
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,421.19,300.2
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,366.65,255.15
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,311.91,209.05
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,250.07,158.07
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,194.74,113.4
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,139.25,73.18
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,86.18,44.57
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,50.87,37.86
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,49.02,36.56
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,41.65,30.31
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,38.64,27.66
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,33.29,22.84
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,27.73,17.44
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,13.64,0.79
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,84.14,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,218.98,156.72
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,303.1,240.88
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,396.09,319.17
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,463.9,374.59
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,534.63,429.57
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,589.77,470.37
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,642.0,506.59
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,686.83,535.32
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,730.26,562.28
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,764.31,582.08
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,795.96,599.95
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,819.53,612.64
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,834.31,619.44
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,847.8,625.77
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,857.94,629.96
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,861.07,629.69
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,860.67,627.33
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,853.86,622.7
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,843.51,615.92
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,828.41,605.38
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,809.83,592.6
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,784.78,575.97
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,756.61,557.31
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,723.49,533.47
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,687.62,506.9
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,648.11,478.23
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,606.34,447.22
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,560.14,412.2
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,512.27,374.91
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,461.89,334.54
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,410.58,292.34
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,356.6,247.29
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,297.48,197.83
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,242.1,151.66
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,187.82,108.06
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,133.84,69.57
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,82.28,42.97
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,51.04,37.68
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,49.19,36.38
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,41.81,30.17
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,38.82,27.54
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,33.03,22.36
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,26.99,16.53
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,13.32,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,68.21,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,184.01,127.49
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,267.08,210.68
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,359.88,289.79
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,433.17,350.22
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,510.15,410.87
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,566.32,453.69
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,622.97,495.29
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,666.12,524.14
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,712.41,554.6
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,746.6,576.24
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,778.48,596.03
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,802.09,609.85
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,822.82,621.69
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,829.86,623.88
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,839.45,628.03
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,843.05,628.19
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,843.2,626.19
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,836.9,619.76
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,827.13,611.19
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,810.97,598.73
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,791.51,584.21
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,767.0,567.33
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,739.46,548.44
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,707.54,524.2
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,672.94,497.76
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,633.58,468.22
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,592.09,436.59
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,546.93,401.75
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,500.25,364.92
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,450.38,324.82
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,399.74,283.14
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,342.21,235.62
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,289.41,191.02
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,235.26,146.22
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,182.43,104.33
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,130.04,67.8
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,80.41,43.34
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,48.58,35.29
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,47.12,34.32
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,43.96,31.7
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,40.68,28.82
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,34.54,23.36
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,28.15,17.15
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,13.92,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,20.24,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,49.56,29.87
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,106.53,81.59
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,156.09,124.57
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,201.37,163.03
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,248.56,201.97
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,253.74,204.71
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,244.87,195.92
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,249.06,197.73
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,252.07,198.39
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,274.19,214.21
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,295.93,229.26
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,414.11,318.06
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,533.25,401.7
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,548.92,408.86
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,563.04,415.72
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,692.31,507.75
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,810.04,583.63
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,803.62,578.56
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,793.93,572.97
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,778.41,564.12
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,759.85,553.02
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,736.14,539.1
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,709.64,522.06
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,616.53,453.63
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,533.14,391.35
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,559.55,413.18
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,566.75,418.91
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,479.92,353.79
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,414.05,304.87
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,396.06,290.68
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,369.41,267.93
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,315.23,227.68
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,275.2,199.8
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,235.91,161.55
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,182.06,110.62
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,133.67,77.0
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,88.4,54.29
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,66.89,51.16
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,64.38,49.25
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,57.96,43.76
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,51.57,38.11
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,41.25,29.04
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,30.48,18.92
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,15.44,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.81,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.4,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,15.29,6.8
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,23.18,13.6
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,32.02,21.09
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,40.87,28.46
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,50.19,36.08
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,59.53,43.57
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,39.49,26.92
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,19.49,10.39
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,102.2,77.38
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,190.55,146.49
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,290.38,223.52
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,381.38,291.32
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,363.97,276.11
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,346.42,261.42
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,459.66,345.65
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,569.29,423.47
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,606.2,449.04
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,640.51,472.88
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,708.37,522.87
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,753.16,554.66
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,730.23,538.71
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,704.45,520.49
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,674.21,498.75
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,641.4,474.83
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,604.42,447.45
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,563.77,416.88
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,519.54,382.22
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,473.94,345.78
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,426.01,307.4
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,377.5,267.58
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,326.86,225.4
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,276.6,183.07
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,224.93,140.65
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,174.8,101.41
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,120.04,63.7
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,73.08,41.97
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,53.4,39.62
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,51.42,38.11
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,47.63,34.94
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,43.71,31.46
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,36.33,24.87
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,27.37,16.2
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,13.86,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,48.84,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,138.08,86.83
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,222.12,173.0
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,312.08,249.91
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,384.55,310.67
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,459.56,371.32
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,339.21,273.79
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,197.1,155.4
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,212.44,166.7
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,227.45,177.22
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,354.79,277.92
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,485.42,377.2
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,401.99,310.24
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,316.5,241.68
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,409.68,312.94
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,491.16,373.57
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,659.33,501.82
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,805.94,606.36
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,717.09,538.33
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,616.39,460.01
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,600.67,447.36
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,584.14,433.84
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,572.62,425.16
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,559.89,415.62
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,556.03,412.21
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,549.01,406.28
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,566.15,420.65
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,565.47,420.29
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,463.64,343.0
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,391.01,288.51
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,394.08,287.67
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,374.71,265.65
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,323.26,222.17
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,272.57,179.14
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,220.54,136.15
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,170.01,96.67
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,119.57,62.99
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,66.96,38.11
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,50.23,36.63
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,48.47,35.29
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,44.94,32.34
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,41.3,29.12
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,34.26,22.85
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,26.9,15.39
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,13.09,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,45.41,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,130.35,78.2
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,215.67,166.99
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,305.61,243.99
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,382.72,308.86
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,464.62,375.47
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,522.2,420.59
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,580.57,464.86
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,631.88,501.78
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,682.96,536.56
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,714.27,556.46
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,746.79,577.02
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,774.06,593.74
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,798.72,608.52
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,811.74,614.55
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,816.33,614.82
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,821.42,616.11
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,823.11,615.17
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,816.16,609.44
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,805.77,601.54
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,791.32,590.01
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,773.43,576.27
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,749.12,559.15
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,721.73,539.56
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,689.29,514.16
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,654.19,486.6
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,614.68,456.32
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,573.02,423.9
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,528.18,388.7
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,481.79,351.45
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,432.24,310.86
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,381.91,268.77
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,329.31,224.3
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,271.24,175.48
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,217.04,130.75
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,164.08,89.61
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,111.9,55.43
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,62.53,35.52
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,47.87,34.58
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,45.85,33.09
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,39.07,27.39
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,36.36,24.95
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,29.95,19.23
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,23.27,12.27
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,42.8,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,123.36,70.1
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,209.8,161.9
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,299.62,238.84
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,377.84,304.72
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,461.51,372.88
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,519.18,418.17
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,577.65,462.59
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,630.07,500.38
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,679.11,533.49
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,713.22,555.66
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,745.15,575.98
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,771.71,592.44
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,795.64,606.95
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,803.26,609.48
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,813.24,613.85
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,817.59,614.62
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,818.54,613.19
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,811.56,607.43
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,801.14,599.48
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,785.18,586.86
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,765.95,572.15
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,741.84,555.11
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,714.7,535.22
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,682.25,509.71
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,647.2,482.1
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,608.13,452.17
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,566.95,420.1
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,522.63,385.01
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,476.8,347.95
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,427.23,307.2
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,376.97,265.07
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,320.07,217.52
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,268.13,173.45
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,214.89,129.73
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,163.04,89.83
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,111.4,56.53
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,62.64,37.76
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,46.6,33.53
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,45.01,32.38
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,41.27,29.23
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,37.39,25.79
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,30.58,19.7
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,23.46,12.06
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.01,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,20.37,6.11
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,61.08,43.03
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,96.95,73.55
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,134.83,105.43
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,173.67,137.55
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,189.63,149.88
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,204.51,160.87
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,304.55,240.93
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,409.06,321.94
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,484.46,379.12
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,573.81,444.93
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,589.29,453.38
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,592.1,453.08
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,703.29,535.24
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,795.8,598.77
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,799.5,598.49
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,799.89,596.58
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,793.52,591.2
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,783.84,583.71
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,768.7,571.64
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,753.68,559.84
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,699.75,519.16
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,642.94,475.57
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,595.87,440.81
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,550.8,407.25
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,490.16,362.08
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,437.74,322.91
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,412.52,304.11
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,387.59,285.05
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,349.23,256.27
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,311.17,227.85
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,281.38,204.89
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,251.55,181.71
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,214.84,142.61
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,159.29,88.3
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,109.58,56.93
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,57.58,42.57
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,49.0,35.71
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,46.74,34.0
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,43.09,30.9
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,39.33,27.52
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,31.69,20.61
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,23.66,11.77
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,13.82,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,26.66,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,75.68,34.81
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,146.08,110.25
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,215.56,169.71
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,287.19,229.26
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,353.01,282.81
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,397.97,318.5
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,442.44,352.84
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,546.25,433.13
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,651.48,511.24
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,684.97,532.75
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,713.78,550.95
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,738.54,566.11
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,760.65,579.34
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,689.5,525.33
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,603.8,458.2
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,611.17,461.94
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,616.75,463.97
2016,10,19,11,15,367.0,320.0,4.1,29.0,586.5,612.31,459.76
2016,10,19,11,30,358.0,331.0,4.1,29.0,597.0,606.38,454.59
2016,10,19,11,45,365.5,333.5,4.1,29.5,608.0,602.98,450.81
2016,10,19,12,0,373.0,336.0,4.1,30.0,619.0,597.89,445.82
2016,10,19,12,15,385.0,333.0,4.05,30.0,625.0,589.0,439.06
2016,10,19,12,30,397.0,330.0,4.0,30.0,631.0,578.26,430.92
2016,10,19,12,45,470.5,296.5,4.0,30.0,649.5,578.55,431.7
2016,10,19,13,0,544.0,263.0,4.0,30.0,668.0,571.04,426.4
2016,10,19,13,15,530.5,260.0,3.95,30.0,647.5,535.46,399.47
2016,10,19,13,30,517.0,257.0,3.9,30.0,627.0,499.58,372.07
2016,10,19,13,45,553.0,234.5,3.9,30.0,618.0,470.62,349.44
2016,10,19,14,0,589.0,212.0,3.9,30.0,609.0,437.74,322.99
2016,10,19,14,15,692.5,159.5,3.85,30.0,604.5,401.14,292.02
2016,10,19,14,30,796.0,107.0,3.8,30.0,600.0,357.48,253.59
2016,10,19,14,45,765.5,109.5,3.75,30.0,559.0,307.87,211.77
2016,10,19,15,0,735.0,112.0,3.7,30.0,518.0,255.54,168.1
2016,10,19,15,15,711.5,108.0,3.55,29.5,474.5,205.52,127.29
2016,10,19,15,30,688.0,104.0,3.4,29.0,431.0,157.38,90.72
2016,10,19,15,45,656.0,98.5,3.25,29.0,383.0,109.61,60.61
2016,10,19,16,0,624.0,93.0,3.1,29.0,335.0,65.16,49.32
2016,10,19,16,15,577.0,86.0,2.8,28.5,284.0,59.38,44.71
2016,10,19,16,30,530.0,79.0,2.5,28.0,233.0,56.84,42.68
2016,10,19,16,45,466.5,68.5,2.2,27.5,183.5,51.06,37.76
2016,10,19,17,0,403.0,58.0,1.9,27.0,134.0,45.02,32.38
2016,10,19,17,15,293.0,44.0,1.8,26.5,89.5,33.91,22.47
2016,10,19,17,30,183.0,30.0,1.7,26.0,45.0,23.62,11.23
