Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,43.98,31.89
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,39.22,27.69
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,34.31,23.12
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,25.31,14.44
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,15.12,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,38.85,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,153.24,108.15
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,241.02,189.2
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,314.29,252.13
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,396.37,320.06
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,455.32,367.16
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,515.44,413.37
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,565.37,449.56
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,615.08,484.31
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,649.99,507.46
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,683.04,528.31
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,704.54,539.34
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,726.65,550.65
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,739.91,557.83
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,750.09,562.99
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,754.72,563.68
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,756.06,562.3
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,749.79,556.31
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,740.23,548.32
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,724.8,536.5
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,709.03,523.94
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,685.1,506.74
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,658.28,487.29
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,627.38,464.88
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,593.8,439.98
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,555.71,410.95
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,515.58,379.66
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,413.06,303.14
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,341.36,251.05
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,345.24,248.66
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,325.14,223.43
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,274.08,179.92
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,223.17,137.1
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,171.47,96.42
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,121.32,62.06
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,71.53,38.3
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,48.28,35.25
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,45.68,33.26
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,39.25,27.87
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,35.12,24.2
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,30.86,20.21
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,22.64,12.15
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,13.94,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,88.09,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,213.19,150.74
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,315.42,249.26
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,388.31,312.53
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,461.76,373.56
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,518.28,418.01
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,575.29,460.72
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,619.98,492.68
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,663.53,522.02
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,695.03,542.6
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,724.18,561.27
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,740.73,570.82
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,759.5,582.02
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,770.47,587.21
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,778.14,590.23
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,779.78,589.48
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,777.96,586.51
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,769.37,580.2
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,757.37,571.67
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,740.01,558.43
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,719.45,542.66
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,693.82,523.39
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,665.26,501.76
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,632.42,475.92
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,597.09,447.85
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,557.46,416.87
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,515.86,383.69
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,470.74,347.17
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,424.38,308.77
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,375.72,267.69
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,326.51,225.46
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,270.17,177.71
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,219.02,134.56
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,167.26,93.75
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,117.2,59.66
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,68.41,37.27
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,48.41,35.53
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,41.7,30.02
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,39.37,28.08
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,35.23,24.38
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,30.98,20.37
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,22.29,11.72
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,15.25,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,45.24,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,159.69,108.05
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,253.43,197.97
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,325.3,259.81
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,401.84,323.0
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,458.01,368.5
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,515.39,413.27
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,337.83,271.6
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,112.48,85.72
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,401.28,321.58
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,668.5,524.12
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,692.38,537.85
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,713.68,550.94
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,481.33,374.28
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,211.89,160.5
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,494.39,383.37
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,739.87,562.47
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,730.09,553.56
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,720.8,546.58
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,576.81,436.28
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,429.17,321.43
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,548.94,415.13
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,640.87,484.26
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,609.56,458.58
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,575.83,431.38
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,451.19,337.11
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,351.5,261.85
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,311.36,232.15
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,273.15,203.79
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,305.76,221.72
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,311.73,213.83
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,261.79,171.03
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,212.19,129.35
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,162.04,90.24
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,113.64,57.86
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,66.54,37.05
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,44.8,32.18
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,42.56,30.47
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,40.28,28.59
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,36.19,24.94
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,32.03,20.98
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,22.41,11.39
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,14.3,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,20.42,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,115.6,74.37
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,208.15,161.08
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,280.77,223.46
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,360.14,289.48
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,420.96,338.74
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,481.35,386.07
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,531.1,423.93
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,580.75,460.71
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,480.8,379.49
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,354.21,276.88
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,336.12,261.17
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,307.01,236.81
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,385.13,297.05
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,452.8,348.06
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,461.98,353.21
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,470.18,357.83
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,482.35,366.12
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,493.15,373.35
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,594.1,450.57
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,672.86,508.87
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,649.61,490.33
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,623.73,470.26
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,523.9,393.83
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,436.11,326.42
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,386.37,289.86
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,340.88,256.21
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,381.76,284.96
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,396.43,289.86
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,256.5,187.16
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,165.09,124.49
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,199.89,141.4
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,217.41,141.01
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,172.63,106.69
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,130.68,78.95
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,90.75,60.82
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,77.81,60.54
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,71.64,55.48
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,65.23,50.01
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,57.41,43.07
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,46.04,32.79
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,28.46,15.74
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.91,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.48,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.11,3.35
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,17.61,8.91
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,24.11,14.43
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,31.09,20.31
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,38.07,26.12
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,56.26,41.03
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,74.7,55.91
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,126.08,97.46
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,178.31,138.83
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,204.69,158.95
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,230.94,178.75
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,206.47,158.97
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,182.8,139.98
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,232.96,178.58
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,290.04,221.33
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,148.86,112.71
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.95,5.6
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,117.74,88.42
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,221.79,168.54
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,148.61,111.88
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,76.46,55.46
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,48.9,33.66
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,21.4,11.63
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,38.17,25.16
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,54.95,38.64
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,45.61,31.12
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,36.28,23.63
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,23.24,13.2
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.68
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.94
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,7.42,0.44
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,16.24,4.97
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,28.96,17.94
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,47.72,34.06
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,65.92,49.56
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,84.96,65.62
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,103.74,81.21
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,104.74,81.9
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,106.44,83.1
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,101.41,78.56
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,96.9,74.5
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,101.52,77.91
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,106.16,81.32
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,75.92,56.61
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,46.53,32.56
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,117.51,90.11
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,189.91,147.59
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,183.7,142.34
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,177.64,137.4
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,163.94,126.19
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,150.5,115.26
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,160.06,122.84
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,169.43,130.23
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,110.34,83.26
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,51.23,35.86
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,123.26,93.62
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,192.83,148.42
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,165.18,126.76
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,138.06,105.59
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,164.97,127.23
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,189.56,146.86
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,133.09,102.37
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,76.36,57.11
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,99.22,75.96
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,119.6,92.71
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,103.88,80.12
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,88.89,71.35
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,73.56,58.31
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,58.03,44.83
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,43.53,31.94
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,28.8,18.72
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.24,6.24
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.81,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.87,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.83,6.45
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,24.12,14.52
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,33.42,22.53
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,43.67,31.28
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,53.93,39.93
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,33.42,22.56
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,10.2,2.92
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.42,0.56
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,151.22,120.02
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,304.09,241.21
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,240.67,189.24
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,173.45,134.57
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,127.47,97.66
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,82.97,61.73
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,156.29,120.34
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,229.65,177.61
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,248.5,191.58
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,266.79,205.12
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,231.33,177.6
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,196.86,150.84
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,222.82,171.15
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,247.68,190.33
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,231.86,178.13
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,216.43,166.34
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,275.02,211.17
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,325.34,247.65
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,270.25,205.74
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,226.23,173.22
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,218.01,165.61
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,201.11,150.76
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,177.96,131.12
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,144.89,105.19
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,121.56,92.72
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,107.02,86.83
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,86.14,69.11
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,66.38,52.01
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,55.91,42.51
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,42.34,30.04
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,25.36,12.38
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,17.18,4.34
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,37.45,24.9
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,63.69,47.64
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,89.34,69.66
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,122.37,97.71
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,149.1,120.14
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,194.28,157.5
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,240.13,194.62
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,262.99,212.0
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,285.38,228.78
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,188.69,149.92
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,93.54,71.31
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,99.71,76.1
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,105.85,80.75
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,155.32,120.14
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,204.77,158.78
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,129.68,99.11
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,56.82,40.56
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,83.93,62.42
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,111.09,84.11
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,64.31,46.65
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,17.68,8.82
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,15.81,7.31
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.95,5.79
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,15.81,7.33
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,17.67,8.87
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,33.49,21.88
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,49.33,34.88
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,90.24,68.29
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,129.05,99.77
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,69.36,51.5
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.42,0.51
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.96,0.16
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,102.66,48.07
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,204.16,158.1
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,273.16,219.5
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,351.72,286.12
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,200.8,164.62
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,25.04,15.46
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,29.7,19.36
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,34.36,23.15
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,65.6,49.01
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,97.98,75.44
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,68.89,51.28
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,40.91,28.13
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,82.0,61.64
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,124.22,95.54
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,142.72,109.91
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,161.1,124.08
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,161.16,123.94
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,161.25,123.89
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,209.2,161.32
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,256.18,197.27
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,172.51,132.09
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,90.47,67.24
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,143.64,109.59
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,195.63,150.33
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,152.85,116.79
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,110.55,83.48
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,83.43,61.83
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,55.85,39.68
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,38.13,25.48
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,20.44,11.14
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,23.22,13.47
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,26.0,15.81
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,55.33,40.07
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,83.55,63.42
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,63.59,49.54
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,62.52,48.7
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,58.08,44.94
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,52.03,39.61
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,43.63,31.95
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,34.92,23.71
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,21.68,8.67
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.26,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,18.55,9.33
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,30.64,19.88
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,42.75,30.31
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,56.45,42.0
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,70.16,53.55
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,72.88,55.75
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,75.86,58.11
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,84.45,65.09
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,93.04,72.0
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,99.64,77.23
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,106.23,82.44
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,106.5,82.47
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,106.83,82.57
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,168.93,132.74
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,231.09,181.87
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,186.14,145.69
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,142.49,110.5
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,211.22,165.74
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,282.4,221.85
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,273.28,214.39
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,262.63,205.96
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,272.47,213.79
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,279.66,219.48
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,253.79,199.13
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,230.8,181.09
2016,11,8,13,45,19.5,230.0,4.5,19.5,242.5,217.06,170.03
2016,11,8,14,0,17.0,218.0,4.5,20.0,228.0,203.58,159.21
2016,11,8,14,15,8.5,157.0,4.45,20.0,162.0,146.28,113.71
2016,11,8,14,30,0.0,96.0,4.4,20.0,96.0,89.21,67.87
2016,11,8,14,45,0.0,72.0,4.35,20.0,72.0,67.02,49.86
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,44.62,31.49
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,24.6,14.96
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.63,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.17,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.78,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.85,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.39,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
