Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.09,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.4,0.65
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,9.26,2.28
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.12,3.88
2016,11,9,8,45,0.0,52.0,3.8,15.5,52.0,48.33,35.58
2016,11,9,9,0,0.0,92.0,3.9,16.0,92.0,87.08,68.03
2016,11,9,9,15,0.0,68.5,3.95,16.0,68.5,63.73,48.25
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,41.82,29.71
2016,11,9,9,45,0.0,61.0,4.05,16.0,61.0,56.75,42.16
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,71.7,54.51
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,75.92,57.87
2016,11,9,10,30,0.0,86.0,4.1,16.0,86.0,80.13,61.25
2016,11,9,10,45,0.0,76.5,4.15,16.5,76.5,71.27,53.69
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,62.4,46.19
2016,11,9,11,15,0.0,68.5,4.2,17.0,68.5,63.81,47.3
2016,11,9,11,30,0.0,70.0,4.2,17.0,70.0,65.22,48.42
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,71.77,53.66
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,78.32,58.88
2016,11,9,12,15,0.0,84.0,4.2,18.0,84.0,78.32,58.87
2016,11,9,12,30,0.0,84.0,4.1,18.0,84.0,78.32,58.87
2016,11,9,12,45,0.0,109.5,4.1,18.0,109.5,102.05,78.24
2016,11,9,13,0,0.0,135.0,4.1,18.0,135.0,125.49,97.3
2016,11,9,13,15,0.0,106.0,4.05,18.0,106.0,98.71,75.6
2016,11,9,13,30,0.0,77.0,4.0,18.0,77.0,71.75,53.65
2016,11,9,13,45,0.0,71.0,4.0,18.5,71.0,66.13,49.03
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,60.52,44.4
2016,11,9,14,15,0.0,75.5,4.0,19.0,75.5,70.31,52.56
2016,11,9,14,30,0.0,86.0,4.0,19.0,86.0,80.11,60.74
2016,11,9,14,45,0.0,64.5,4.0,19.0,64.5,60.02,44.3
2016,11,9,15,0,0.0,43.0,4.0,19.0,43.0,39.96,27.76
2016,11,9,15,15,0.0,41.5,3.9,18.5,41.5,38.55,26.74
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,37.15,25.7
2016,11,9,15,45,0.0,34.5,3.7,18.0,34.5,32.02,22.68
2016,11,9,16,0,0.0,29.0,3.6,18.0,29.0,26.9,18.19
2016,11,9,16,15,0.0,23.5,3.3,17.5,23.5,21.79,13.69
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,16.68,9.12
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,12.04,4.89
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.4,0.64
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.7,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,42.92,6.28
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,90.73,67.95
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,135.25,108.29
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,180.8,148.15
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,228.69,189.19
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,268.4,222.59
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,309.52,255.85
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,350.87,288.37
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,323.87,264.81
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,303.6,246.53
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,218.29,176.15
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,139.01,109.75
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,322.11,260.2
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,499.18,396.87
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,481.65,379.9
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,455.4,357.81
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,473.05,371.14
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,495.16,387.33
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,493.07,384.36
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,489.64,380.53
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,523.89,407.69
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,546.9,425.51
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,484.34,375.77
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,427.22,330.68
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,412.22,319.0
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,394.91,304.88
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,364.1,280.2
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,333.73,255.61
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,298.37,227.06
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,264.92,200.05
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,233.06,173.75
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,201.35,147.86
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,161.04,120.64
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,132.79,103.2
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,112.74,92.69
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,97.98,80.07
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,82.6,66.82
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,69.05,54.86
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,51.73,39.34
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,34.2,23.33
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,17.61,4.29
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.55,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,11.11,3.36
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,18.54,10.02
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,25.97,16.53
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,34.35,23.78
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,42.73,30.93
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,43.66,31.63
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,44.6,32.29
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,51.13,37.63
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,57.67,42.9
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,74.49,56.54
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,91.66,70.23
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,129.75,101.03
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,167.97,131.46
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,173.89,135.64
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,179.79,139.88
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,200.16,155.87
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,220.17,171.46
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,272.49,211.98
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,318.25,246.59
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,343.44,265.82
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,366.36,283.17
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,424.62,327.58
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,468.9,359.62
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,477.79,365.15
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,470.82,356.72
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,394.34,296.8
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,339.44,255.44
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,304.3,227.63
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,270.22,200.34
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,238.24,173.08
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,204.15,144.35
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,168.01,116.67
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,132.93,93.01
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,76.31,60.43
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,46.92,35.22
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,43.88,32.64
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,40.78,29.84
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,34.87,24.41
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,28.74,18.41
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,14.02,1.52
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,111.94,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,231.43,178.04
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,303.08,246.94
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,380.68,315.22
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,436.92,363.71
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,494.67,411.35
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,535.01,442.77
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,577.99,474.92
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,611.26,499.12
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,642.59,521.2
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,664.51,535.31
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,683.74,547.15
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,696.48,554.96
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,706.16,560.59
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,708.61,559.93
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,704.51,554.65
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,698.91,549.37
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,690.09,541.33
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,676.0,528.67
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,658.73,513.62
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,635.64,494.86
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,609.72,473.78
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,579.14,448.24
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,546.17,420.54
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,509.09,390.07
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,470.12,357.45
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,424.79,319.41
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,380.76,281.45
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,334.44,240.97
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,287.75,199.73
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,202.22,141.93
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,167.77,129.4
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,148.52,114.74
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,129.78,100.63
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,110.47,90.36
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,95.76,77.82
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,83.4,67.21
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,66.62,52.48
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,49.28,37.0
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,31.71,20.98
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,16.25,1.91
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,81.07,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,168.42,127.18
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,230.67,186.4
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,298.32,245.59
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,353.71,292.73
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,416.29,343.61
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,445.09,365.55
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,476.45,388.51
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,552.45,445.85
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,624.9,498.14
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,649.09,512.04
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,668.52,522.61
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,682.89,529.74
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,694.31,534.58
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,626.41,479.47
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,542.71,414.04
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,624.03,475.44
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,686.49,520.48
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,671.03,507.37
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,652.66,492.97
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,594.42,449.6
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,536.46,406.4
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,499.01,378.37
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,463.48,351.36
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,449.85,340.44
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,429.74,323.56
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,377.89,283.32
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,335.45,250.79
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,309.35,227.72
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,278.32,199.51
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,242.79,165.62
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,194.51,121.5
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,147.9,87.02
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,103.85,60.79
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,65.56,51.23
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,64.66,50.55
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,59.76,46.44
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,52.5,40.08
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,42.84,31.31
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,32.81,21.73
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,16.53,1.1
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,90.64,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,191.02,142.84
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,263.48,212.13
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,344.01,281.71
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,403.13,332.14
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,463.87,381.96
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,511.79,419.28
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,559.47,455.08
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,593.74,480.05
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,626.35,503.14
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,652.11,520.61
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,673.24,534.4
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,686.41,541.81
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,696.6,546.95
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,701.56,547.4
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,703.32,545.51
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,697.36,539.91
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,688.2,531.99
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,675.87,521.02
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,658.76,506.52
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,635.6,487.94
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,609.59,467.03
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,579.27,441.94
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,546.45,414.64
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,509.16,384.32
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,469.94,351.86
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,427.3,316.07
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,383.29,278.4
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,332.67,235.05
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,285.06,193.52
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,235.87,151.2
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,187.19,110.8
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,138.04,74.3
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,90.7,46.81
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,48.29,36.05
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,46.02,34.16
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,39.0,28.2
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,36.04,25.58
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,30.77,20.73
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,25.32,15.28
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,12.41,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,122.39,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,260.17,192.85
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,332.16,266.97
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,409.44,334.87
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,465.47,382.89
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,522.57,429.26
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,565.6,461.78
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,602.94,488.5
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,635.17,510.73
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,665.31,529.89
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,687.05,541.45
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,705.96,550.7
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,718.01,555.18
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,726.78,557.36
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,729.17,555.51
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,728.1,551.43
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,720.59,545.22
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,709.64,536.66
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,693.77,522.92
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,674.63,506.85
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,650.4,488.13
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,623.13,467.0
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,591.29,441.69
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,556.85,414.05
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,518.53,383.59
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,478.08,350.82
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,433.86,314.48
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,388.2,276.18
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,339.82,235.11
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,290.77,193.03
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,239.93,149.94
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,189.35,108.62
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,138.11,71.25
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,82.77,38.67
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,39.95,28.62
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,38.57,27.51
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,36.31,25.58
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,34.07,23.55
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,29.44,19.3
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,24.74,14.52
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,11.13,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,100.97,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,244.9,177.84
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,318.24,253.8
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,396.94,322.26
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,453.92,370.88
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,512.03,418.05
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,555.7,451.3
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,598.41,482.37
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,630.75,503.82
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,656.41,519.48
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,679.2,531.84
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,699.18,541.84
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,711.65,550.71
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,720.94,557.18
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,723.11,557.37
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,721.89,555.09
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,715.68,550.38
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,706.05,542.62
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,690.81,529.84
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,672.24,514.5
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,648.19,495.66
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,621.14,474.29
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,589.55,449.16
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,555.38,421.57
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,516.9,390.05
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,476.32,356.19
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,432.47,319.14
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,387.19,280.12
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,339.36,238.78
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,290.83,196.41
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,240.47,152.8
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,185.41,107.27
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,134.06,69.3
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,84.34,41.01
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,43.24,31.64
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,42.0,30.69
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,39.01,28.17
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,35.98,25.49
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,30.96,20.87
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,23.65,13.82
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,11.61,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,10.96,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,21.53,10.51
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,40.97,28.31
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,59.37,44.26
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,78.5,60.66
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,97.3,76.49
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,116.34,92.14
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,135.51,107.6
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,151.83,120.59
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,168.18,133.43
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,261.75,210.02
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,356.83,285.83
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,413.99,330.76
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,479.41,381.15
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,500.02,395.85
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,519.04,409.3
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,620.73,490.46
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,698.92,552.09
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,682.47,537.11
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,662.9,520.03
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,638.44,499.93
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,611.13,477.39
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,579.3,450.29
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,544.98,420.9
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,506.46,388.42
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,466.05,353.84
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,422.8,316.43
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,378.32,277.31
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,330.76,235.22
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,282.79,192.6
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,228.71,145.97
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,179.96,105.42
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,130.67,69.0
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,83.41,42.24
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,46.04,34.13
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,45.39,33.6
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,38.39,27.57
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,35.4,24.84
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,30.51,20.31
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,25.52,15.12
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,12.54,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,36.67,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,104.01,68.94
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,189.62,147.89
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,274.01,220.31
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,333.82,271.84
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,396.71,324.64
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,456.12,373.91
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,514.51,421.58
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,443.22,363.12
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,348.0,284.18
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,372.6,303.62
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,396.16,321.81
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,240.44,194.73
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,81.06,61.62
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,150.85,118.98
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,221.21,175.76
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,206.92,163.83
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,193.06,152.41
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,164.89,129.28
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,137.35,106.71
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,184.53,144.86
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,230.55,181.66
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,325.74,257.7
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,407.67,320.82
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,371.68,291.74
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,338.87,265.47
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,304.18,237.86
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,272.1,212.43
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,241.27,188.46
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,210.88,165.0
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,170.85,133.81
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,138.75,109.26
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,125.17,98.68
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,111.87,88.17
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,66.76,53.32
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,44.63,33.94
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,41.4,31.08
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,38.11,28.01
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,31.56,21.86
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,24.71,14.9
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,12.14,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
